Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,2.7,10.65,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,2.7,10.7,2.0,0.0,0.0
2018,3,24,6,15,4.0,10.0,2.75,10.85,10.0,9.83,0.0
2018,3,24,6,30,5.0,18.0,2.8,11.0,18.0,17.38,4.3
2018,3,24,6,45,14.5,33.5,2.8,11.15,35.5,31.27,21.39
2018,3,24,7,0,24.0,49.0,2.8,11.3,53.0,45.03,34.44
2018,3,24,7,15,35.0,65.0,2.85,11.4,73.0,58.94,47.37
2018,3,24,7,30,46.0,81.0,2.9,11.5,93.0,73.77,57.24
2018,3,24,7,45,23.0,66.5,2.95,11.55,72.5,64.19,48.82
2018,3,24,8,0,0.0,52.0,3.0,11.6,52.0,50.23,37.66
2018,3,24,8,15,0.0,61.5,3.05,11.65,61.5,59.44,45.42
2018,3,24,8,30,0.0,71.0,3.1,11.7,71.0,68.64,53.08
2018,3,24,8,45,65.5,123.0,3.2,11.75,158.5,130.33,102.93
2018,3,24,9,0,131.0,175.0,3.3,11.8,246.0,201.51,160.6
2018,3,24,9,15,408.0,163.5,3.4,11.9,409.5,296.23,234.78
2018,3,24,9,30,685.0,152.0,3.5,12.0,573.0,423.81,336.54
2018,3,24,9,45,789.0,127.5,3.65,12.05,640.5,485.81,388.03
2018,3,24,10,0,893.0,103.0,3.8,12.1,708.0,554.57,444.77
2018,3,24,10,15,904.0,104.0,3.95,12.15,740.5,599.3,481.9
2018,3,24,10,30,915.0,105.0,4.1,12.2,773.0,642.82,517.43
2018,3,24,10,45,924.0,105.0,4.3,12.25,798.5,682.73,550.09
2018,3,24,11,0,933.0,105.0,4.5,12.3,824.0,720.86,580.95
2018,3,24,11,15,939.5,105.0,4.65,12.3,842.0,755.26,607.6
2018,3,24,11,30,946.0,105.0,4.8,12.3,860.0,787.35,631.76
2018,3,24,11,45,950.5,104.5,4.95,12.3,869.5,814.97,652.64
2018,3,24,12,0,955.0,104.0,5.1,12.3,879.0,839.85,671.58
2018,3,24,12,15,940.0,111.0,5.25,12.3,874.0,853.93,682.63
2018,3,24,12,30,925.0,118.0,5.4,12.3,869.0,864.52,691.29
2018,3,24,12,45,942.0,109.0,5.5,12.25,867.5,881.75,704.87
2018,3,24,13,0,959.0,100.0,5.6,12.2,866.0,895.9,716.29
2018,3,24,13,15,935.5,108.0,5.7,12.2,843.0,890.78,713.46
2018,3,24,13,30,912.0,116.0,5.8,12.2,820.0,882.36,708.41
2018,3,24,13,45,911.0,111.5,5.85,12.15,797.0,876.53,705.29
2018,3,24,14,0,910.0,107.0,5.9,12.1,774.0,867.46,699.85
2018,3,24,14,15,882.5,111.5,5.9,12.05,736.0,843.16,682.83
2018,3,24,14,30,855.0,116.0,5.9,12.0,698.0,820.73,667.31
2018,3,24,14,45,665.5,165.0,5.9,11.9,603.0,715.07,587.29
2018,3,24,15,0,476.0,214.0,5.9,11.8,508.0,607.86,500.69
2018,3,24,15,15,365.5,219.0,5.9,11.8,435.5,514.11,425.5
2018,3,24,15,30,255.0,224.0,5.9,11.8,363.0,433.03,358.83
2018,3,24,15,45,219.5,204.5,5.8,11.6,316.5,373.84,311.3
2018,3,24,16,0,184.0,185.0,5.7,11.4,270.0,323.92,270.5
2018,3,24,16,15,368.5,141.5,5.6,11.25,287.0,402.26,338.97
2018,3,24,16,30,553.0,98.0,5.5,11.1,304.0,453.59,383.26
2018,3,24,16,45,615.0,78.5,5.4,11.0,275.5,445.35,375.56
2018,3,24,17,0,677.0,59.0,5.3,10.9,247.0,427.45,358.5
2018,3,24,17,15,597.0,53.5,5.15,10.7,193.5,357.93,296.72
2018,3,24,17,30,517.0,48.0,5.0,10.5,140.0,291.51,236.25
2018,3,24,17,45,386.0,39.0,4.85,10.25,94.5,208.09,161.08
2018,3,24,18,0,255.0,30.0,4.7,10.0,49.0,132.42,75.83
2018,3,24,18,15,134.5,16.0,4.7,10.0,25.5,53.95,0.0
2018,3,24,18,30,14.0,2.0,4.7,10.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.65,9.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.7,9.2,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.7,9.3,2.0,0.0,0.0
2018,3,25,6,15,17.0,13.5,3.8,9.65,14.5,13.27,0.0
2018,3,25,6,30,26.0,25.0,3.9,10.0,27.0,22.14,8.99
2018,3,25,6,45,98.0,44.0,4.05,10.3,60.0,35.94,25.66
2018,3,25,7,0,170.0,63.0,4.2,10.6,93.0,50.41,39.38
2018,3,25,7,15,325.5,70.0,4.25,10.7,151.5,50.88,40.28
2018,3,25,7,30,481.0,77.0,4.3,10.8,210.0,66.16,43.6
2018,3,25,7,45,394.0,103.5,4.4,10.9,227.0,109.07,73.06
2018,3,25,8,0,307.0,130.0,4.5,11.0,244.0,147.44,106.81
2018,3,25,8,15,526.0,113.0,4.55,11.1,342.0,185.95,130.3
2018,3,25,8,30,745.0,96.0,4.6,11.2,440.0,250.7,179.21
2018,3,25,8,45,788.5,94.5,4.7,11.35,493.5,304.21,227.12
2018,3,25,9,0,832.0,93.0,4.8,11.5,547.0,357.77,275.34
2018,3,25,9,15,854.5,94.0,4.85,11.55,592.5,408.77,321.5
2018,3,25,9,30,877.0,95.0,4.9,11.6,638.0,463.88,370.03
2018,3,25,9,45,895.5,94.5,5.0,11.7,678.0,512.77,412.75
2018,3,25,10,0,914.0,94.0,5.1,11.8,718.0,561.5,454.43
2018,3,25,10,15,924.0,95.5,5.2,11.85,750.5,606.91,492.69
2018,3,25,10,30,934.0,97.0,5.3,11.9,783.0,651.0,529.16
2018,3,25,10,45,918.5,107.0,5.4,11.95,800.0,685.37,557.14
2018,3,25,11,0,903.0,117.0,5.5,12.0,817.0,716.37,582.0
2018,3,25,11,15,931.0,107.5,5.6,12.05,842.0,755.91,612.84
2018,3,25,11,30,959.0,98.0,5.7,12.1,867.0,794.19,641.55
2018,3,25,11,45,962.5,98.0,5.8,12.15,876.5,821.76,662.14
2018,3,25,12,0,966.0,98.0,5.9,12.2,886.0,846.51,680.72
2018,3,25,12,15,968.0,97.0,6.0,12.2,887.0,866.14,695.68
2018,3,25,12,30,970.0,96.0,6.1,12.2,888.0,882.64,708.45
2018,3,25,12,45,969.5,95.0,6.25,12.2,880.0,893.9,717.7
2018,3,25,13,0,969.0,94.0,6.4,12.2,872.0,901.83,724.63
2018,3,25,13,15,965.5,93.5,6.45,12.2,855.5,904.42,727.27
2018,3,25,13,30,962.0,93.0,6.5,12.2,839.0,903.65,727.56
2018,3,25,13,45,956.0,91.5,6.6,12.15,814.5,896.38,723.52
2018,3,25,14,0,950.0,90.0,6.7,12.1,790.0,885.82,717.14
2018,3,25,14,15,941.0,89.0,6.7,12.05,758.0,870.12,706.56
2018,3,25,14,30,932.0,88.0,6.7,12.0,726.0,851.4,693.78
2018,3,25,14,45,920.0,86.5,6.75,11.95,687.5,826.86,676.81
2018,3,25,15,0,908.0,85.0,6.8,11.9,649.0,799.7,657.8
2018,3,25,15,15,891.5,82.5,6.8,11.9,604.5,765.6,633.03
2018,3,25,15,30,875.0,80.0,6.8,11.9,560.0,729.48,606.54
2018,3,25,15,45,847.0,78.5,6.75,11.8,509.0,688.81,576.28
2018,3,25,16,0,819.0,77.0,6.7,11.7,458.0,643.2,541.26
2018,3,25,16,15,759.5,77.0,6.65,11.55,399.0,578.84,488.97
2018,3,25,16,30,700.0,77.0,6.6,11.4,340.0,518.98,439.17
2018,3,25,16,45,662.5,70.5,6.55,11.3,289.5,464.4,392.76
2018,3,25,17,0,625.0,64.0,6.5,11.2,239.0,411.25,346.11
2018,3,25,17,15,573.0,56.5,6.5,11.0,191.0,351.86,292.85
2018,3,25,17,30,521.0,49.0,6.5,10.8,143.0,295.88,240.81
2018,3,25,17,45,400.0,39.5,6.45,10.55,97.5,215.13,167.49
2018,3,25,18,0,279.0,30.0,6.4,10.3,52.0,142.34,86.45
2018,3,25,18,15,148.0,16.5,6.4,10.25,27.5,58.67,0.0
2018,3,25,18,30,17.0,3.0,6.4,10.2,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,6.45,10.15,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,6.35,9.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.3,9.65,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.15,9.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.0,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.85,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,5.7,9.1,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,5.7,9.2,3.0,0.0,0.0
2018,3,26,6,15,180.5,16.0,5.75,9.6,29.0,15.73,0.0
2018,3,26,6,30,337.0,28.0,5.8,10.0,55.0,22.54,10.6
2018,3,26,6,45,456.0,36.0,5.8,10.35,101.5,26.98,17.96
2018,3,26,7,0,575.0,44.0,5.8,10.7,148.0,31.29,22.37
2018,3,26,7,15,642.0,50.0,5.85,10.95,201.5,36.94,27.73
2018,3,26,7,30,709.0,56.0,5.9,11.2,255.0,60.42,32.71
2018,3,26,7,45,752.0,59.5,5.9,11.5,309.0,105.68,55.5
2018,3,26,8,0,795.0,63.0,5.9,11.8,363.0,155.39,91.68
2018,3,26,8,15,822.5,67.0,5.9,12.05,415.5,206.84,135.53
2018,3,26,8,30,850.0,71.0,5.9,12.3,468.0,260.6,183.98
2018,3,26,8,45,869.5,73.5,5.9,12.55,516.5,316.81,235.51
2018,3,26,9,0,889.0,76.0,5.9,12.8,565.0,369.84,284.19
2018,3,26,9,15,905.5,78.0,5.9,13.0,610.0,421.94,331.45
2018,3,26,9,30,922.0,80.0,5.9,13.2,655.0,474.18,377.77
2018,3,26,9,45,933.5,81.0,5.95,13.4,693.0,522.99,420.38
2018,3,26,10,0,945.0,82.0,6.0,13.6,731.0,570.99,461.29
2018,3,26,10,15,952.0,83.0,6.0,13.75,762.0,615.41,498.41
2018,3,26,10,30,959.0,84.0,6.0,13.9,793.0,658.19,533.4
2018,3,26,10,45,964.0,85.5,6.0,14.05,817.5,698.34,565.59
2018,3,26,11,0,969.0,87.0,6.0,14.2,842.0,736.34,595.01
2018,3,26,11,15,972.5,87.5,6.0,14.35,858.5,770.0,619.5
2018,3,26,11,30,976.0,88.0,6.0,14.5,875.0,801.07,641.95
2018,3,26,11,45,977.0,88.0,6.0,14.6,882.5,827.03,660.65
2018,3,26,12,0,978.0,88.0,6.0,14.7,890.0,850.01,677.17
2018,3,26,12,15,977.0,88.5,6.0,14.8,889.5,868.81,690.65
2018,3,26,12,30,976.0,89.0,6.0,14.9,889.0,884.39,701.84
2018,3,26,12,45,973.0,90.0,6.0,14.95,881.0,895.55,710.04
2018,3,26,13,0,970.0,91.0,6.0,15.0,873.0,903.37,715.94
2018,3,26,13,15,964.5,90.5,6.0,15.05,855.5,904.18,716.85
2018,3,26,13,30,959.0,90.0,6.0,15.1,838.0,901.61,715.46
2018,3,26,13,45,950.0,90.5,6.0,15.15,812.5,893.84,710.41
2018,3,26,14,0,941.0,91.0,6.0,15.2,787.0,882.86,703.15
2018,3,26,14,15,930.5,90.5,6.05,15.15,755.0,866.46,692.51
2018,3,26,14,30,920.0,90.0,6.1,15.1,723.0,847.12,679.76
2018,3,26,14,45,905.5,88.5,6.15,15.05,683.5,820.7,661.73
2018,3,26,15,0,891.0,87.0,6.2,15.0,644.0,791.79,641.78
2018,3,26,15,15,867.5,87.0,6.2,15.0,598.0,755.5,615.77
2018,3,26,15,30,844.0,87.0,6.2,15.0,552.0,721.84,591.62
2018,3,26,15,45,827.5,82.5,6.3,14.75,505.0,682.46,563.61
2018,3,26,16,0,811.0,78.0,6.4,14.5,458.0,641.58,533.6
2018,3,26,16,15,777.5,75.0,6.4,14.25,406.0,590.37,493.06
2018,3,26,16,30,744.0,72.0,6.4,14.0,354.0,539.38,451.65
2018,3,26,16,45,697.5,67.5,6.4,13.75,300.5,479.96,402.11
2018,3,26,17,0,651.0,63.0,6.4,13.5,247.0,425.42,354.97
2018,3,26,17,15,529.5,59.0,6.4,13.1,188.5,335.72,277.53
2018,3,26,17,30,408.0,55.0,6.4,12.7,130.0,255.18,206.57
2018,3,26,17,45,327.0,42.5,6.35,12.3,90.0,191.27,148.42
2018,3,26,18,0,246.0,30.0,6.3,11.9,50.0,133.15,83.78
2018,3,26,18,15,132.0,16.5,6.25,11.75,26.5,54.43,0.0
2018,3,26,18,30,18.0,3.0,6.2,11.6,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,6.15,11.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,4.15,11.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,4.1,11.4,5.0,0.0,0.0
2018,3,27,6,15,172.5,18.0,4.15,11.8,30.5,17.69,0.0
2018,3,27,6,30,310.0,30.0,4.2,12.2,56.0,24.22,12.7
2018,3,27,6,45,396.0,39.5,4.25,12.65,97.5,29.93,20.44
2018,3,27,7,0,482.0,49.0,4.3,13.1,139.0,35.37,25.8
2018,3,27,7,15,567.5,55.5,4.3,13.3,194.0,37.93,28.37
2018,3,27,7,30,653.0,62.0,4.3,13.5,249.0,63.93,34.65
2018,3,27,7,45,705.5,65.5,4.25,13.75,304.0,110.86,60.45
2018,3,27,8,0,758.0,69.0,4.2,14.0,359.0,159.58,95.85
2018,3,27,8,15,787.5,73.0,4.15,14.25,411.0,209.59,138.08
2018,3,27,8,30,817.0,77.0,4.1,14.5,463.0,262.16,184.66
2018,3,27,8,45,838.0,80.5,4.1,14.75,511.5,314.1,231.63
2018,3,27,9,0,859.0,84.0,4.1,15.0,560.0,367.23,279.18
2018,3,27,9,15,845.5,94.0,4.05,15.25,593.5,413.65,320.9
2018,3,27,9,30,832.0,104.0,4.0,15.5,627.0,457.62,359.32
2018,3,27,9,45,836.5,110.0,3.95,15.75,662.5,504.06,398.31
2018,3,27,10,0,841.0,116.0,3.9,16.0,698.0,549.37,435.27
2018,3,27,10,15,871.5,110.5,3.85,16.2,737.0,599.54,475.2
2018,3,27,10,30,902.0,105.0,3.8,16.4,776.0,647.64,512.75
2018,3,27,10,45,919.5,102.0,3.7,16.55,804.5,689.67,544.82
2018,3,27,11,0,937.0,99.0,3.6,16.7,833.0,730.45,575.09
2018,3,27,11,15,930.5,104.5,3.55,16.9,846.0,760.88,595.8
2018,3,27,11,30,924.0,110.0,3.5,17.1,859.0,788.34,614.3
2018,3,27,11,45,929.0,109.0,3.45,17.25,868.0,815.21,632.42
2018,3,27,12,0,934.0,108.0,3.4,17.4,877.0,839.41,648.59
2018,3,27,12,15,833.5,158.5,3.4,17.5,845.0,829.16,640.84
2018,3,27,12,30,733.0,209.0,3.4,17.6,813.0,813.45,629.45
2018,3,27,12,45,734.5,205.5,3.45,17.65,805.5,822.67,636.59
2018,3,27,13,0,736.0,202.0,3.5,17.7,798.0,829.3,641.68
2018,3,27,13,15,780.0,175.5,3.55,17.75,796.0,845.4,653.62
2018,3,27,13,30,824.0,149.0,3.6,17.8,794.0,856.43,662.03
2018,3,27,13,45,834.5,138.0,3.7,17.8,774.5,854.0,661.49
2018,3,27,14,0,845.0,127.0,3.8,17.8,755.0,848.31,658.85
2018,3,27,14,15,861.0,114.0,3.9,17.75,731.0,841.64,655.76
2018,3,27,14,30,877.0,101.0,4.0,17.7,707.0,827.24,647.24
2018,3,27,14,45,881.0,93.5,4.1,17.65,674.5,809.7,636.53
2018,3,27,15,0,885.0,86.0,4.2,17.6,642.0,788.96,623.5
2018,3,27,15,15,857.0,86.5,4.2,17.6,594.5,749.82,596.38
2018,3,27,15,30,829.0,87.0,4.2,17.6,547.0,713.59,571.27
2018,3,27,15,45,819.0,81.0,4.35,17.25,502.0,677.39,547.24
2018,3,27,16,0,809.0,75.0,4.5,16.9,457.0,639.31,521.25
2018,3,27,16,15,788.0,70.0,4.6,16.55,407.5,593.7,487.01
2018,3,27,16,30,767.0,65.0,4.7,16.2,358.0,547.45,451.09
2018,3,27,16,45,723.5,61.0,4.75,15.85,305.0,489.32,404.08
2018,3,27,17,0,680.0,57.0,4.8,15.5,252.0,432.91,356.77
2018,3,27,17,15,599.0,53.0,4.85,15.0,198.5,363.48,297.22
2018,3,27,17,30,518.0,49.0,4.9,14.5,145.0,297.6,238.89
2018,3,27,17,45,373.0,39.5,4.95,14.05,97.0,207.04,159.85
2018,3,27,18,0,228.0,30.0,5.0,13.6,49.0,129.36,83.57
2018,3,27,18,15,127.5,17.5,4.95,13.4,26.5,54.45,0.0
2018,3,27,18,30,27.0,5.0,4.9,13.2,4.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,4.8,13.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,5,45,19.0,3.0,1.5,12.6,2.5,0.0,0.0
2018,3,28,6,0,38.0,6.0,1.5,12.6,5.0,0.0,0.0
2018,3,28,6,15,175.0,18.5,1.6,12.9,32.0,18.18,0.0
2018,3,28,6,30,312.0,31.0,1.7,13.2,59.0,24.85,13.9
2018,3,28,6,45,378.5,42.0,1.75,13.5,98.5,31.97,22.26
2018,3,28,7,0,445.0,53.0,1.8,13.8,138.0,38.64,28.7
2018,3,28,7,15,552.5,57.5,1.8,14.1,196.0,39.3,29.55
2018,3,28,7,30,660.0,62.0,1.8,14.4,254.0,67.63,35.81
2018,3,28,7,45,708.5,66.0,1.85,14.65,308.5,115.19,63.04
2018,3,28,8,0,757.0,70.0,1.9,14.9,363.0,164.19,99.1
2018,3,28,8,15,788.0,73.0,1.95,15.25,415.0,213.68,140.62
2018,3,28,8,30,819.0,76.0,2.0,15.6,467.0,265.87,186.29
2018,3,28,8,45,841.5,78.5,2.1,15.95,515.5,317.54,232.28
2018,3,28,9,0,864.0,81.0,2.2,16.3,564.0,374.34,281.76
2018,3,28,9,15,883.0,81.5,2.2,16.6,608.5,424.99,325.46
2018,3,28,9,30,902.0,82.0,2.2,16.9,653.0,476.01,368.28
2018,3,28,9,45,918.5,81.0,2.2,17.2,692.0,524.56,408.05
2018,3,28,10,0,935.0,80.0,2.2,17.5,731.0,572.71,446.36
2018,3,28,10,15,943.0,81.5,2.2,17.75,762.5,617.67,481.26
2018,3,28,10,30,951.0,83.0,2.2,18.0,794.0,661.11,514.09
2018,3,28,10,45,956.5,83.5,2.2,18.25,818.0,700.26,543.04
2018,3,28,11,0,962.0,84.0,2.2,18.5,842.0,737.28,568.8
2018,3,28,11,15,965.0,85.5,2.25,18.7,858.5,771.2,591.79
2018,3,28,11,30,968.0,87.0,2.3,18.9,875.0,802.54,612.89
2018,3,28,11,45,969.5,87.0,2.35,19.1,883.0,828.54,630.24
2018,3,28,12,0,971.0,87.0,2.4,19.3,891.0,851.6,645.61
2018,3,28,12,15,971.0,87.5,2.5,19.35,891.0,870.92,659.24
2018,3,28,12,30,971.0,88.0,2.6,19.4,891.0,887.06,670.84
2018,3,28,12,45,969.0,87.5,2.7,19.5,882.5,897.29,678.4
2018,3,28,13,0,967.0,87.0,2.8,19.6,874.0,904.18,683.86
2018,3,28,13,15,963.0,87.0,2.95,19.6,857.5,906.54,687.0
2018,3,28,13,30,959.0,87.0,3.1,19.6,841.0,905.55,687.98
2018,3,28,13,45,952.5,86.5,3.25,19.6,816.5,898.59,684.96
2018,3,28,14,0,946.0,86.0,3.4,19.6,792.0,888.38,679.79
2018,3,28,14,15,937.5,84.5,3.45,19.55,760.0,872.27,670.09
2018,3,28,14,30,929.0,83.0,3.5,19.5,728.0,853.12,658.35
2018,3,28,14,45,917.0,82.0,3.6,19.4,690.0,828.82,643.38
2018,3,28,15,0,905.0,81.0,3.7,19.3,652.0,801.93,626.47
2018,3,28,15,15,889.5,79.0,3.7,19.3,608.0,768.84,604.28
2018,3,28,15,30,874.0,77.0,3.7,19.3,564.0,733.72,580.45
2018,3,28,15,45,853.0,74.5,3.75,18.9,515.5,692.35,552.75
2018,3,28,16,0,832.0,72.0,3.8,18.5,467.0,653.84,526.7
2018,3,28,16,15,802.5,68.5,3.85,18.1,415.0,603.64,489.69
2018,3,28,16,30,773.0,65.0,3.9,17.7,363.0,553.37,451.14
2018,3,28,16,45,731.0,61.0,3.9,17.25,309.5,495.7,405.34
2018,3,28,17,0,689.0,57.0,3.9,16.8,256.0,439.63,359.1
2018,3,28,17,15,625.5,51.5,3.9,16.35,204.0,373.43,302.92
2018,3,28,17,30,562.0,46.0,3.9,15.9,152.0,314.8,250.86
2018,3,28,17,45,455.0,38.0,3.9,15.4,106.0,238.45,183.36
2018,3,28,18,0,348.0,30.0,3.9,14.9,60.0,171.56,113.83
2018,3,28,18,15,198.0,18.0,3.85,14.7,32.5,76.05,0.0
2018,3,28,18,30,48.0,6.0,3.8,14.5,5.0,0.0,0.0
2018,3,28,18,45,24.0,3.0,3.75,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.7,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,0.8,14.1,5.0,4.91,0.0
2018,3,29,6,15,122.0,18.5,0.85,14.35,28.5,14.65,0.0
2018,3,29,6,30,208.0,32.0,0.9,14.6,52.0,24.77,14.3
2018,3,29,6,45,378.0,41.0,1.0,14.9,104.5,30.66,21.08
2018,3,29,7,0,548.0,50.0,1.1,15.2,157.0,35.65,25.95
2018,3,29,7,15,621.0,54.5,1.1,15.45,211.0,36.56,26.98
2018,3,29,7,30,694.0,59.0,1.1,15.7,265.0,73.39,38.03
2018,3,29,7,45,727.0,64.5,1.1,15.95,316.5,119.25,64.73
2018,3,29,8,0,760.0,70.0,1.1,16.2,368.0,168.48,101.81
2018,3,29,8,15,797.0,72.0,1.1,16.55,422.0,218.58,143.39
2018,3,29,8,30,834.0,74.0,1.1,16.9,476.0,272.0,189.33
2018,3,29,8,45,855.5,76.5,1.1,17.3,525.0,328.18,237.97
2018,3,29,9,0,877.0,79.0,1.1,17.7,574.0,381.39,283.51
2018,3,29,9,15,895.0,80.5,1.1,18.05,619.0,433.18,326.93
2018,3,29,9,30,913.0,82.0,1.1,18.4,664.0,485.24,369.23
2018,3,29,9,45,927.0,82.5,1.15,18.8,703.0,534.44,408.34
2018,3,29,10,0,941.0,83.0,1.2,19.2,742.0,583.03,445.85
2018,3,29,10,15,948.5,84.5,1.25,19.55,773.5,627.95,479.71
2018,3,29,10,30,956.0,86.0,1.3,19.9,805.0,671.29,511.57
2018,3,29,10,45,961.0,87.0,1.35,20.2,829.0,710.75,540.05
2018,3,29,11,0,966.0,88.0,1.4,20.5,853.0,748.04,565.33
2018,3,29,11,15,969.0,89.5,1.5,20.65,869.5,782.06,588.38
2018,3,29,11,30,972.0,91.0,1.6,20.8,886.0,813.49,609.64
2018,3,29,11,45,973.0,91.5,1.65,21.0,894.0,839.66,626.7
2018,3,29,12,0,974.0,92.0,1.7,21.2,902.0,862.88,641.84
2018,3,29,12,15,975.0,91.5,1.75,21.25,902.0,882.03,654.71
2018,3,29,12,30,976.0,91.0,1.8,21.3,902.0,898.01,665.61
2018,3,29,12,45,975.5,89.5,1.9,21.35,893.5,908.48,673.54
2018,3,29,13,0,975.0,88.0,2.0,21.4,885.0,915.6,679.42
2018,3,29,13,15,971.0,88.0,2.1,21.4,868.5,917.93,682.4
2018,3,29,13,30,967.0,88.0,2.2,21.4,852.0,916.87,683.28
2018,3,29,13,45,961.0,87.5,2.25,21.35,827.5,910.24,680.22
2018,3,29,14,0,955.0,87.0,2.3,21.3,803.0,900.33,675.12
2018,3,29,14,15,926.0,93.5,2.45,21.15,764.5,875.63,661.18
2018,3,29,14,30,897.0,100.0,2.6,21.0,726.0,848.49,645.49
2018,3,29,14,45,908.5,90.0,2.7,20.9,695.0,833.82,637.81
2018,3,29,15,0,920.0,80.0,2.8,20.8,664.0,815.51,627.47
2018,3,29,15,15,886.5,83.0,2.8,20.8,614.0,773.88,599.71
2018,3,29,15,30,853.0,86.0,2.8,20.8,564.0,735.4,574.08
2018,3,29,15,45,838.0,81.0,3.05,20.2,516.5,695.95,549.81
2018,3,29,16,0,823.0,76.0,3.3,19.6,469.0,654.9,523.49
2018,3,29,16,15,776.5,75.5,3.35,19.15,413.5,597.38,481.24
2018,3,29,16,30,730.0,75.0,3.4,18.7,358.0,540.95,438.33
2018,3,29,16,45,716.5,66.5,3.4,18.25,310.5,495.87,403.02
2018,3,29,17,0,703.0,58.0,3.4,17.8,263.0,450.15,365.52
2018,3,29,17,15,636.0,53.0,3.35,17.3,210.0,381.98,308.28
2018,3,29,17,30,569.0,48.0,3.3,16.8,157.0,321.79,255.46
2018,3,29,17,45,464.5,39.0,3.2,16.25,110.0,244.56,187.75
2018,3,29,18,0,360.0,30.0,3.1,15.7,63.0,176.75,119.44
2018,3,29,18,15,206.0,18.5,3.05,15.5,34.5,79.44,0.0
2018,3,29,18,30,52.0,7.0,3.0,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,2.9,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.5,0.75,13.3,2.5,0.0,0.0
2018,3,30,6,0,21.0,5.0,0.7,13.4,5.0,4.91,0.0
2018,3,30,6,15,85.5,20.0,0.65,13.7,27.5,16.81,0.0
2018,3,30,6,30,150.0,35.0,0.6,14.0,50.0,27.1,16.67
2018,3,30,6,45,187.5,53.0,0.55,14.35,83.0,42.89,31.89
2018,3,30,7,0,225.0,71.0,0.5,14.7,116.0,56.36,44.32
2018,3,30,7,15,272.5,87.5,0.45,14.9,158.0,68.23,55.09
2018,3,30,7,30,320.0,104.0,0.4,15.1,200.0,93.53,64.27
2018,3,30,7,45,387.5,113.5,0.35,15.35,252.0,127.4,85.08
2018,3,30,8,0,455.0,123.0,0.3,15.6,304.0,168.27,114.43
2018,3,30,8,15,480.5,136.5,0.3,15.95,350.0,210.71,148.73
2018,3,30,8,30,506.0,150.0,0.3,16.3,396.0,255.58,185.65
2018,3,30,8,45,471.5,177.0,0.25,16.65,424.5,295.84,220.06
2018,3,30,9,0,437.0,204.0,0.2,17.0,453.0,332.51,250.38
2018,3,30,9,15,456.5,215.5,0.3,17.3,493.0,373.93,283.4
2018,3,30,9,30,476.0,227.0,0.4,17.6,533.0,416.65,316.81
2018,3,30,9,45,477.0,242.0,0.45,17.9,563.5,454.4,345.58
2018,3,30,10,0,478.0,257.0,0.5,18.2,594.0,491.55,373.24
2018,3,30,10,15,443.5,284.0,0.6,18.5,607.0,518.24,392.79
2018,3,30,10,30,409.0,311.0,0.7,18.8,620.0,541.58,409.48
2018,3,30,10,45,416.5,318.5,0.75,19.05,641.5,571.45,430.85
2018,3,30,11,0,424.0,326.0,0.8,19.3,663.0,600.91,451.57
2018,3,30,11,15,444.0,326.0,0.85,19.5,685.0,631.85,473.5
2018,3,30,11,30,464.0,326.0,0.9,19.7,707.0,662.7,495.17
2018,3,30,11,45,605.0,265.0,0.95,19.85,767.0,728.51,543.76
2018,3,30,12,0,746.0,204.0,1.0,20.0,827.0,797.64,593.52
2018,3,30,12,15,822.0,169.0,1.1,20.15,855.5,840.24,622.22
2018,3,30,12,30,898.0,134.0,1.2,20.3,884.0,880.13,649.1
2018,3,30,12,45,886.5,137.5,1.25,20.4,871.5,885.8,652.98
2018,3,30,13,0,875.0,141.0,1.3,20.5,859.0,891.74,657.59
2018,3,30,13,15,799.0,170.5,1.4,20.55,816.5,863.12,640.3
2018,3,30,13,30,723.0,200.0,1.5,20.6,774.0,834.33,623.07
2018,3,30,13,45,634.0,227.5,1.65,20.65,720.0,787.62,592.43
2018,3,30,14,0,545.0,255.0,1.8,20.7,666.0,737.55,558.19
2018,3,30,14,15,565.5,235.0,1.9,20.65,646.0,731.14,556.64
2018,3,30,14,30,586.0,215.0,2.0,20.6,626.0,721.9,552.67
2018,3,30,14,45,559.0,211.0,2.1,20.6,586.0,688.54,530.28
2018,3,30,15,0,532.0,207.0,2.2,20.6,546.0,654.18,506.97
2018,3,30,15,15,490.5,203.5,2.2,20.6,499.5,608.53,474.35
2018,3,30,15,30,449.0,200.0,2.2,20.6,453.0,563.23,441.54
2018,3,30,15,45,427.5,185.5,2.4,20.25,409.5,520.92,412.24
2018,3,30,16,0,406.0,171.0,2.6,19.9,366.0,478.46,381.89
2018,3,30,16,15,381.5,153.5,2.65,19.4,321.0,430.81,346.53
2018,3,30,16,30,357.0,136.0,2.7,18.9,276.0,383.68,310.59
2018,3,30,16,45,379.5,113.5,2.8,18.35,243.0,358.47,291.6
2018,3,30,17,0,402.0,91.0,2.9,17.8,210.0,330.16,268.84
2018,3,30,17,15,364.5,76.0,3.0,17.25,167.5,278.48,225.47
2018,3,30,17,30,327.0,61.0,3.1,16.7,125.0,229.39,182.84
2018,3,30,17,45,256.5,47.5,3.2,16.15,88.0,172.18,132.64
2018,3,30,18,0,186.0,34.0,3.3,15.6,51.0,122.04,83.69
2018,3,30,18,15,106.0,19.5,3.35,15.35,28.0,50.97,0.0
2018,3,30,18,30,26.0,5.0,3.4,15.1,5.0,4.91,0.0
2018,3,30,18,45,13.0,2.5,3.45,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,3,31,6,0,21.0,6.0,2.7,13.0,6.0,5.9,0.0
2018,3,31,6,15,18.0,11.5,2.75,13.3,12.5,10.74,0.0
2018,3,31,6,30,15.0,17.0,2.8,13.6,19.0,16.54,8.16
2018,3,31,6,45,24.5,25.5,2.85,13.85,30.0,23.41,14.92
2018,3,31,7,0,34.0,34.0,2.9,14.1,41.0,30.8,21.8
2018,3,31,7,15,17.0,39.0,2.85,14.3,42.5,37.74,28.16
2018,3,31,7,30,0.0,44.0,2.8,14.5,44.0,42.49,30.7
2018,3,31,7,45,0.5,73.5,2.8,14.65,73.5,70.86,54.66
2018,3,31,8,0,1.0,103.0,2.8,14.8,103.0,98.05,77.26
2018,3,31,8,15,16.5,144.5,2.75,15.05,152.5,138.94,110.23
2018,3,31,8,30,32.0,186.0,2.7,15.3,202.0,177.05,140.5
2018,3,31,8,45,56.5,218.0,2.7,15.55,249.0,215.38,170.52
2018,3,31,9,0,81.0,250.0,2.7,15.8,296.0,256.46,202.6
2018,3,31,9,15,105.5,274.0,2.65,16.0,339.0,293.42,231.27
2018,3,31,9,30,130.0,298.0,2.6,16.2,382.0,329.23,258.91
2018,3,31,9,45,127.0,316.0,2.55,16.35,402.0,352.1,276.3
2018,3,31,10,0,124.0,334.0,2.5,16.5,422.0,374.63,293.21
2018,3,31,10,15,127.5,349.5,2.55,16.65,443.5,398.45,311.12
2018,3,31,10,30,131.0,365.0,2.6,16.8,465.0,422.43,329.0
2018,3,31,10,45,150.0,378.5,2.6,16.95,496.0,454.96,353.38
2018,3,31,11,0,169.0,392.0,2.6,17.1,527.0,488.61,378.36
2018,3,31,11,15,157.5,399.0,2.7,17.15,527.0,495.07,382.81
2018,3,31,11,30,146.0,406.0,2.8,17.2,527.0,500.49,386.6
2018,3,31,11,45,162.0,411.0,2.9,17.25,546.0,524.41,404.82
2018,3,31,12,0,178.0,416.0,3.0,17.3,565.0,548.64,423.14
2018,3,31,12,15,213.0,412.0,3.2,17.25,590.5,579.72,447.57
2018,3,31,12,30,248.0,408.0,3.4,17.2,616.0,614.41,474.55
2018,3,31,12,45,271.5,398.5,3.55,17.2,624.0,631.37,488.19
2018,3,31,13,0,295.0,389.0,3.7,17.2,632.0,647.63,501.48
2018,3,31,13,15,325.0,372.0,3.85,17.05,635.0,660.85,513.22
2018,3,31,13,30,355.0,355.0,4.0,16.9,638.0,672.73,524.09
2018,3,31,13,45,377.5,334.5,4.15,16.8,627.5,672.91,526.29
2018,3,31,14,0,400.0,314.0,4.3,16.7,617.0,671.18,527.3
2018,3,31,14,15,436.5,287.0,4.45,16.5,605.0,679.21,536.23
2018,3,31,14,30,473.0,260.0,4.6,16.3,593.0,678.12,538.55
2018,3,31,14,45,429.0,258.5,4.7,16.15,548.5,635.53,507.2
2018,3,31,15,0,385.0,257.0,4.8,16.0,504.0,585.37,469.96
2018,3,31,15,15,417.5,229.5,4.8,16.0,480.5,581.93,469.39
2018,3,31,15,30,450.0,202.0,4.8,16.0,457.0,567.54,460.27
2018,3,31,15,45,389.0,194.5,4.85,15.55,401.5,504.51,411.86
2018,3,31,16,0,328.0,187.0,4.9,15.1,346.0,435.98,358.35
2018,3,31,16,15,268.5,172.0,4.9,14.8,292.5,371.33,306.56
2018,3,31,16,30,209.0,157.0,4.9,14.5,239.0,310.15,256.58
2018,3,31,16,45,207.0,135.0,4.9,14.2,206.5,277.66,230.27
2018,3,31,17,0,205.0,113.0,4.9,13.9,174.0,244.61,202.62
2018,3,31,17,15,170.0,93.0,4.9,13.6,137.0,197.35,162.01
2018,3,31,17,30,135.0,73.0,4.9,13.3,100.0,152.67,122.9
2018,3,31,17,45,99.0,54.0,4.85,12.95,70.5,105.8,81.67
2018,3,31,18,0,63.0,35.0,4.8,12.6,41.0,67.99,46.25
2018,3,31,18,15,37.5,20.0,4.75,12.45,23.0,36.58,0.0
2018,3,31,18,30,12.0,5.0,4.7,12.3,5.0,4.91,0.0
2018,3,31,18,45,6.0,2.5,4.65,12.15,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,1,5,45,21.5,5.0,5.4,11.75,5.0,0.0,0.0
2018,4,1,6,0,43.0,10.0,5.4,11.9,10.0,9.83,0.0
2018,4,1,6,15,163.5,25.5,5.45,12.15,41.0,20.28,0.0
2018,4,1,6,30,284.0,41.0,5.5,12.4,72.0,31.85,21.3
2018,4,1,6,45,388.0,51.5,5.5,12.6,119.0,39.65,29.34
2018,4,1,7,0,492.0,62.0,5.5,12.8,166.0,45.47,35.01
2018,4,1,7,15,558.5,69.5,5.45,13.05,218.5,50.83,40.01
2018,4,1,7,30,625.0,77.0,5.4,13.3,271.0,91.94,52.35
2018,4,1,7,45,669.5,82.5,5.3,13.5,324.5,136.04,81.0
2018,4,1,8,0,714.0,88.0,5.2,13.7,378.0,184.74,119.47
2018,4,1,8,15,745.5,92.5,5.15,13.95,430.0,234.17,162.34
2018,4,1,8,30,777.0,97.0,5.1,14.2,482.0,289.65,211.56
2018,4,1,8,45,800.5,99.5,5.0,14.5,530.0,339.81,256.76
2018,4,1,9,0,824.0,102.0,4.9,14.8,578.0,391.45,302.59
2018,4,1,9,15,843.5,104.0,4.95,15.0,623.0,442.2,347.17
2018,4,1,9,30,863.0,106.0,5.0,15.2,668.0,493.52,391.19
2018,4,1,9,45,878.5,107.0,5.0,15.4,707.0,544.99,434.16
2018,4,1,10,0,894.0,108.0,5.0,15.6,746.0,593.0,473.47
2018,4,1,10,15,903.0,110.0,5.15,15.75,777.5,637.46,509.69
2018,4,1,10,30,912.0,112.0,5.3,15.9,809.0,680.55,544.19
2018,4,1,10,45,918.0,113.0,5.45,16.0,833.0,719.15,574.87
2018,4,1,11,0,924.0,114.0,5.6,16.1,857.0,755.77,602.91
2018,4,1,11,15,928.0,115.0,5.75,16.15,873.0,788.79,627.35
2018,4,1,11,30,932.0,116.0,5.9,16.2,889.0,819.38,650.01
2018,4,1,11,45,933.5,116.5,6.1,16.25,897.0,844.97,669.25
2018,4,1,12,0,935.0,117.0,6.3,16.3,905.0,867.75,686.51
2018,4,1,12,15,935.5,117.0,6.5,16.25,905.0,886.31,701.05
2018,4,1,12,30,936.0,117.0,6.7,16.2,905.0,901.84,713.49
2018,4,1,12,45,934.0,116.5,6.85,16.2,896.0,911.64,721.52
2018,4,1,13,0,932.0,116.0,7.0,16.2,887.0,918.22,727.34
2018,4,1,13,15,928.0,115.0,7.15,16.1,870.0,919.35,729.57
2018,4,1,13,30,924.0,114.0,7.3,16.0,853.0,917.23,729.54
2018,4,1,13,45,917.5,113.0,7.45,15.9,828.5,909.75,725.67
2018,4,1,14,0,911.0,112.0,7.6,15.8,804.0,899.13,719.58
2018,4,1,14,15,902.0,110.5,7.7,15.7,772.5,882.83,709.11
2018,4,1,14,30,893.0,109.0,7.8,15.6,741.0,863.63,696.53
2018,4,1,14,45,881.0,107.0,7.85,15.45,702.5,843.13,682.97
2018,4,1,15,0,869.0,105.0,7.9,15.3,664.0,815.75,664.14
2018,4,1,15,15,852.0,102.0,7.9,15.3,619.5,781.04,639.07
2018,4,1,15,30,835.0,99.0,7.9,15.3,575.0,744.41,612.39
2018,4,1,15,45,812.0,95.5,8.0,15.0,525.5,701.23,581.2
2018,4,1,16,0,789.0,92.0,8.1,14.7,476.0,656.99,548.5
2018,4,1,16,15,758.0,88.0,8.1,14.45,424.0,606.18,508.2
2018,4,1,16,30,727.0,84.0,8.1,14.2,372.0,558.25,469.19
2018,4,1,16,45,682.0,78.0,8.05,14.0,318.0,497.92,418.83
2018,4,1,17,0,637.0,72.0,8.0,13.8,264.0,439.56,368.74
2018,4,1,17,15,566.5,65.0,7.95,13.55,211.0,369.83,307.77
2018,4,1,17,30,496.0,58.0,7.9,13.3,158.0,305.02,249.45
2018,4,1,17,45,347.0,47.0,7.8,13.05,107.0,209.81,165.77
2018,4,1,18,0,198.0,36.0,7.7,12.8,56.0,129.36,92.73
2018,4,1,18,15,116.0,21.5,7.65,12.7,31.5,69.45,0.0
2018,4,1,18,30,34.0,7.0,7.6,12.6,7.0,15.71,0.0
2018,4,1,18,45,17.0,3.5,7.55,12.5,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.4,12.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.35,12.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.05,11.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.95,11.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,2,5,45,8.5,3.5,6.6,12.25,3.5,0.0,0.0
2018,4,2,6,0,17.0,7.0,6.6,12.4,7.0,6.88,0.0
2018,4,2,6,15,60.0,22.5,6.65,12.55,28.5,18.89,2.4
2018,4,2,6,30,103.0,38.0,6.7,12.7,50.0,31.29,21.01
2018,4,2,6,45,130.5,58.0,6.75,12.85,81.0,46.65,35.53
2018,4,2,7,0,158.0,78.0,6.8,13.0,112.0,61.41,49.19
2018,4,2,7,15,226.5,92.5,6.8,13.15,156.0,74.4,56.39
2018,4,2,7,30,295.0,107.0,6.8,13.3,200.0,104.85,73.69
2018,4,2,7,45,200.0,134.5,6.75,13.45,202.5,133.75,99.35
2018,4,2,8,0,105.0,162.0,6.7,13.6,205.0,157.61,123.18
2018,4,2,8,15,106.0,180.0,6.65,13.75,228.5,180.75,142.5
2018,4,2,8,30,107.0,198.0,6.6,13.9,252.0,203.98,161.91
2018,4,2,8,45,127.0,228.5,6.55,14.1,298.5,243.79,194.29
2018,4,2,9,0,147.0,259.0,6.5,14.3,345.0,285.83,228.32
2018,4,2,9,15,149.5,278.5,6.5,14.45,371.5,313.39,250.7
2018,4,2,9,30,152.0,298.0,6.5,14.6,398.0,341.12,272.98
2018,4,2,9,45,250.5,299.5,6.5,14.75,474.5,399.12,319.74
2018,4,2,10,0,349.0,301.0,6.5,14.9,551.0,468.63,375.61
2018,4,2,10,15,379.0,309.0,6.5,14.95,591.0,510.66,409.18
2018,4,2,10,30,409.0,317.0,6.5,15.0,631.0,552.72,442.57
2018,4,2,10,45,462.0,305.5,6.55,15.05,670.5,595.61,477.08
2018,4,2,11,0,515.0,294.0,6.6,15.1,710.0,640.76,513.15
2018,4,2,11,15,690.5,216.5,6.55,15.15,785.5,715.02,574.21
2018,4,2,11,30,866.0,139.0,6.5,15.2,861.0,795.6,637.27
2018,4,2,11,45,895.0,125.5,6.5,15.25,877.5,827.12,660.16
2018,4,2,12,0,924.0,112.0,6.5,15.3,894.0,857.61,682.44
2018,4,2,12,15,924.5,112.0,6.6,15.3,894.0,875.86,696.21
2018,4,2,12,30,925.0,112.0,6.7,15.3,894.0,891.1,707.93
2018,4,2,12,45,923.5,111.5,6.75,15.3,885.5,901.08,715.68
2018,4,2,13,0,922.0,111.0,6.8,15.3,877.0,907.88,721.24
2018,4,2,13,15,917.5,110.5,6.85,15.25,860.5,908.91,722.83
2018,4,2,13,30,913.0,110.0,6.9,15.2,844.0,906.74,722.22
2018,4,2,13,45,905.5,110.0,6.95,15.15,819.5,899.35,717.88
2018,4,2,14,0,898.0,110.0,7.0,15.1,795.0,888.89,711.4
2018,4,2,14,15,887.5,109.5,6.95,15.0,763.5,872.4,700.25
2018,4,2,14,30,877.0,109.0,6.9,14.9,732.0,853.11,687.11
2018,4,2,14,45,843.0,114.0,6.9,14.8,687.0,822.5,665.64
2018,4,2,15,0,809.0,119.0,6.9,14.7,642.0,785.87,639.52
2018,4,2,15,15,798.5,113.5,6.9,14.7,600.5,754.77,617.29
2018,4,2,15,30,788.0,108.0,6.9,14.7,559.0,721.58,593.28
2018,4,2,15,45,775.5,102.0,6.8,14.4,514.5,684.47,566.41
2018,4,2,16,0,763.0,96.0,6.7,14.1,470.0,645.75,537.61
2018,4,2,16,15,731.0,90.5,6.65,13.85,417.5,596.01,498.32
2018,4,2,16,30,699.0,85.0,6.6,13.6,365.0,544.11,456.44
2018,4,2,16,45,652.5,81.0,6.5,13.35,313.0,486.16,408.31
2018,4,2,17,0,606.0,77.0,6.4,13.1,261.0,430.3,360.58
2018,4,2,17,15,540.0,69.0,6.3,12.8,209.5,362.71,301.85
2018,4,2,17,30,474.0,61.0,6.2,12.5,158.0,299.68,245.43
2018,4,2,17,45,369.0,50.0,6.05,12.2,112.0,222.67,176.7
2018,4,2,18,0,264.0,39.0,5.9,11.9,66.0,157.15,114.75
2018,4,2,18,15,150.5,23.5,5.8,11.75,37.0,83.43,0.0
2018,4,2,18,30,37.0,8.0,5.7,11.6,8.0,17.55,0.0
2018,4,2,18,45,18.5,4.0,5.55,11.45,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
