Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.35,11.95,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.3,12.0,4.0,3.93,0.0
2018,5,23,5,15,3.0,11.0,3.3,12.05,11.0,10.61,0.0
2018,5,23,5,30,0.0,18.0,3.3,12.1,18.0,17.37,8.67
2018,5,23,5,45,0.0,31.0,3.3,12.2,31.0,29.93,20.67
2018,5,23,6,0,0.0,44.0,3.3,12.3,44.0,42.46,32.28
2018,5,23,6,15,3.0,59.5,3.25,12.4,60.5,56.76,45.37
2018,5,23,6,30,6.0,75.0,3.2,12.5,77.0,71.39,55.48
2018,5,23,6,45,19.5,105.0,3.2,12.6,112.5,99.82,78.9
2018,5,23,7,0,33.0,135.0,3.2,12.7,148.0,125.92,99.97
2018,5,23,7,15,94.5,167.0,3.25,12.85,211.0,167.31,131.61
2018,5,23,7,30,156.0,199.0,3.3,13.0,274.0,210.7,165.2
2018,5,23,7,45,194.5,219.5,3.3,13.1,323.0,249.01,195.81
2018,5,23,8,0,233.0,240.0,3.3,13.2,372.0,286.52,226.03
2018,5,23,8,15,196.5,265.0,3.35,13.4,383.0,311.87,247.36
2018,5,23,8,30,160.0,290.0,3.4,13.6,394.0,329.11,261.46
2018,5,23,8,45,126.5,307.0,3.5,13.75,393.0,337.62,268.19
2018,5,23,9,0,93.0,324.0,3.6,13.9,392.0,347.09,275.17
2018,5,23,9,15,96.0,343.5,3.6,14.05,416.5,372.29,294.38
2018,5,23,9,30,99.0,363.0,3.6,14.2,441.0,397.76,313.56
2018,5,23,9,45,169.5,365.5,3.65,14.4,506.5,449.33,354.1
2018,5,23,10,0,240.0,368.0,3.7,14.6,572.0,506.63,398.66
2018,5,23,10,15,321.5,358.0,3.75,14.65,640.0,569.08,447.25
2018,5,23,10,30,403.0,348.0,3.8,14.7,708.0,634.86,497.83
2018,5,23,10,45,603.0,261.5,3.85,14.8,814.0,729.92,572.9
2018,5,23,11,0,803.0,175.0,3.9,14.9,920.0,835.25,651.25
2018,5,23,11,15,857.0,148.0,3.9,14.95,953.0,878.08,680.46
2018,5,23,11,30,911.0,121.0,3.9,15.0,986.0,922.36,710.89
2018,5,23,11,45,912.0,121.5,3.95,15.0,991.5,944.44,726.05
2018,5,23,12,0,913.0,122.0,4.0,15.0,997.0,963.94,739.64
2018,5,23,12,15,914.5,120.5,4.0,15.0,995.5,979.28,750.13
2018,5,23,12,30,916.0,119.0,4.0,15.0,994.0,991.85,758.81
2018,5,23,12,45,917.0,117.0,4.05,15.05,985.0,1000.58,765.15
2018,5,23,13,0,918.0,115.0,4.1,15.1,976.0,1006.36,769.61
2018,5,23,13,15,915.5,113.5,4.15,15.05,959.5,1006.27,770.44
2018,5,23,13,30,913.0,112.0,4.2,15.0,943.0,1003.15,769.36
2018,5,23,13,45,889.5,120.0,4.25,15.0,912.0,986.64,758.98
2018,5,23,14,0,866.0,128.0,4.3,15.0,881.0,967.59,747.02
2018,5,23,14,15,879.5,116.5,4.4,14.95,858.0,960.85,744.48
2018,5,23,14,30,893.0,105.0,4.5,14.9,835.0,950.7,739.51
2018,5,23,14,45,709.0,151.5,4.6,14.85,714.5,823.79,650.49
2018,5,23,15,0,525.0,198.0,4.7,14.8,594.0,699.76,559.8
2018,5,23,15,15,602.0,167.0,4.7,14.8,597.0,723.47,580.86
2018,5,23,15,30,679.0,136.0,4.7,14.8,600.0,740.76,595.13
2018,5,23,15,45,750.0,114.0,4.85,14.6,594.0,754.02,607.77
2018,5,23,16,0,821.0,92.0,5.0,14.4,588.0,763.47,617.77
2018,5,23,16,15,801.0,88.5,5.05,14.25,539.0,717.98,585.52
2018,5,23,16,30,781.0,85.0,5.1,14.1,490.0,671.89,552.54
2018,5,23,16,45,753.5,81.5,5.15,13.95,439.0,620.32,514.57
2018,5,23,17,0,726.0,78.0,5.2,13.8,388.0,569.24,474.38
2018,5,23,17,15,688.5,73.5,5.2,13.6,336.5,514.02,429.56
2018,5,23,17,30,651.0,69.0,5.2,13.4,285.0,458.7,383.39
2018,5,23,17,45,596.5,63.0,5.25,13.15,235.0,395.08,329.09
2018,5,23,18,0,542.0,57.0,5.3,12.9,185.0,335.58,276.59
2018,5,23,18,15,460.0,49.5,5.25,12.75,140.0,267.09,215.39
2018,5,23,18,30,378.0,42.0,5.2,12.6,95.0,205.83,159.5
2018,5,23,18,45,247.0,30.0,5.15,12.4,59.0,131.72,89.68
2018,5,23,19,0,116.0,18.0,5.1,12.2,23.0,60.23,0.0
2018,5,23,19,15,58.0,9.0,5.05,12.15,11.5,22.46,0.0
2018,5,23,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,2.5,11.55,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,2.4,11.6,4.0,3.93,0.0
2018,5,24,5,15,3.0,11.0,2.25,11.7,11.0,10.61,0.0
2018,5,24,5,30,0.0,18.0,2.1,11.8,18.0,17.37,8.78
2018,5,24,5,45,0.0,30.5,1.95,11.9,30.5,29.45,20.32
2018,5,24,6,0,0.0,43.0,1.8,12.0,43.0,41.54,31.55
2018,5,24,6,15,0.0,48.5,1.7,12.15,48.5,46.85,36.58
2018,5,24,6,30,0.0,54.0,1.6,12.3,54.0,52.17,39.29
2018,5,24,6,45,0.0,70.5,1.55,12.4,70.5,67.96,52.72
2018,5,24,7,0,0.0,87.0,1.5,12.5,87.0,83.36,65.62
2018,5,24,7,15,2.0,110.0,1.45,12.7,111.0,105.04,83.45
2018,5,24,7,30,4.0,133.0,1.4,12.9,135.0,126.96,101.21
2018,5,24,7,45,3.5,139.5,1.4,13.05,141.5,133.6,106.27
2018,5,24,8,0,3.0,146.0,1.4,13.2,148.0,140.11,111.21
2018,5,24,8,15,7.0,176.0,1.45,13.4,180.5,169.76,134.84
2018,5,24,8,30,11.0,206.0,1.5,13.6,213.0,199.86,158.48
2018,5,24,8,45,28.5,250.0,1.55,13.75,270.0,245.28,194.04
2018,5,24,9,0,46.0,294.0,1.6,13.9,327.0,296.2,233.37
2018,5,24,9,15,60.5,324.5,1.65,14.05,370.5,335.37,263.13
2018,5,24,9,30,75.0,355.0,1.7,14.2,414.0,376.01,293.75
2018,5,24,9,45,95.5,379.0,1.8,14.35,458.0,416.21,324.01
2018,5,24,10,0,116.0,403.0,1.9,14.5,502.0,455.12,353.09
2018,5,24,10,15,88.5,369.5,2.0,14.65,446.5,413.86,321.47
2018,5,24,10,30,61.0,336.0,2.1,14.8,391.0,366.5,285.24
2018,5,24,10,45,47.5,343.5,2.2,14.9,387.0,366.2,284.65
2018,5,24,11,0,34.0,351.0,2.3,15.0,383.0,365.04,283.14
2018,5,24,11,15,47.0,365.0,2.4,15.05,409.5,392.07,303.97
2018,5,24,11,30,60.0,379.0,2.5,15.1,436.0,419.84,325.18
2018,5,24,11,45,172.0,417.5,2.65,15.15,582.0,563.23,435.08
2018,5,24,12,0,284.0,456.0,2.8,15.2,728.0,712.09,544.71
2018,5,24,12,15,233.0,462.5,3.0,15.1,685.5,676.44,517.82
2018,5,24,12,30,182.0,469.0,3.2,15.0,643.0,640.58,491.59
2018,5,24,12,45,168.0,460.5,3.35,14.95,620.0,623.6,479.92
2018,5,24,13,0,154.0,452.0,3.5,14.9,597.0,605.64,467.31
2018,5,24,13,15,161.0,450.0,3.6,14.75,599.0,613.84,474.51
2018,5,24,13,30,168.0,448.0,3.7,14.6,601.0,621.45,481.21
2018,5,24,13,45,155.0,433.5,3.75,14.45,572.0,596.12,463.1
2018,5,24,14,0,142.0,419.0,3.8,14.3,543.0,570.17,444.58
2018,5,24,14,15,129.5,402.0,3.8,14.15,512.0,541.59,423.91
2018,5,24,14,30,117.0,385.0,3.8,14.0,481.0,512.65,402.82
2018,5,24,14,45,115.5,366.0,3.75,13.9,457.0,491.45,387.74
2018,5,24,15,0,114.0,347.0,3.7,13.8,433.0,469.73,372.15
2018,5,24,15,15,271.0,285.0,3.7,13.8,474.5,548.59,439.02
2018,5,24,15,30,428.0,223.0,3.7,13.8,516.0,618.96,497.84
2018,5,24,15,45,424.5,214.5,3.6,13.65,488.5,596.27,481.15
2018,5,24,16,0,421.0,206.0,3.5,13.5,461.0,572.52,464.02
2018,5,24,16,15,296.5,211.0,3.45,13.45,383.0,461.81,376.54
2018,5,24,16,30,172.0,216.0,3.4,13.4,305.0,360.27,294.4
2018,5,24,16,45,234.5,184.0,3.3,13.4,292.0,370.71,305.24
2018,5,24,17,0,297.0,152.0,3.2,13.4,279.0,366.86,303.84
2018,5,24,17,15,373.0,125.5,3.2,13.3,264.0,380.13,315.68
2018,5,24,17,30,449.0,99.0,3.2,13.2,249.0,377.28,313.54
2018,5,24,17,45,382.5,87.5,3.2,13.1,200.0,310.56,257.17
2018,5,24,18,0,316.0,76.0,3.2,13.0,151.0,249.42,204.47
2018,5,24,18,15,276.0,63.5,3.15,12.95,117.5,204.27,164.04
2018,5,24,18,30,236.0,51.0,3.1,12.9,84.0,162.94,126.01
2018,5,24,18,45,147.5,35.0,3.05,12.8,53.0,105.43,72.38
2018,5,24,19,0,59.0,19.0,3.0,12.7,22.0,42.48,0.0
2018,5,24,19,15,29.5,9.5,2.95,12.7,11.0,16.31,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.8,12.5,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.8,12.5,1.0,0.98,0.0
2018,5,25,5,15,13.5,5.5,2.8,12.6,7.0,4.83,0.0
2018,5,25,5,30,27.0,10.0,2.8,12.7,13.0,8.63,1.53
2018,5,25,5,45,23.5,11.0,2.8,12.8,14.5,9.38,2.6
2018,5,25,6,0,20.0,12.0,2.8,12.9,16.0,11.34,4.5
2018,5,25,6,15,10.0,17.5,2.8,13.05,19.5,17.03,9.69
2018,5,25,6,30,0.0,23.0,2.8,13.2,23.0,22.19,13.46
2018,5,25,6,45,1.0,55.0,2.8,13.3,55.5,53.23,39.98
2018,5,25,7,0,2.0,87.0,2.8,13.4,88.0,83.66,65.59
2018,5,25,7,15,1.0,70.0,2.8,13.6,70.5,67.86,52.04
2018,5,25,7,30,0.0,53.0,2.8,13.8,53.0,51.22,37.84
2018,5,25,7,45,0.0,53.0,2.85,14.0,53.0,51.23,37.69
2018,5,25,8,0,0.0,53.0,2.9,14.2,53.0,51.24,37.53
2018,5,25,8,15,0.0,67.0,2.9,14.35,67.0,64.81,48.69
2018,5,25,8,30,0.0,81.0,2.9,14.5,81.0,78.39,59.74
2018,5,25,8,45,1.0,108.0,2.9,14.7,108.5,104.81,81.23
2018,5,25,9,0,2.0,135.0,2.9,14.9,136.0,131.05,102.29
2018,5,25,9,15,5.5,176.5,2.95,15.0,180.5,172.43,135.38
2018,5,25,9,30,9.0,218.0,3.0,15.1,225.0,214.08,168.22
2018,5,25,9,45,12.5,246.0,3.0,15.2,256.5,243.44,191.0
2018,5,25,10,0,16.0,274.0,3.0,15.3,288.0,273.19,213.89
2018,5,25,10,15,17.0,281.5,3.05,15.35,296.5,282.18,220.56
2018,5,25,10,30,18.0,289.0,3.1,15.4,305.0,291.23,227.35
2018,5,25,10,45,20.0,309.0,3.15,15.5,327.0,313.01,243.92
2018,5,25,11,0,22.0,329.0,3.2,15.6,349.0,335.01,260.54
2018,5,25,11,15,19.5,312.0,3.25,15.6,330.0,317.88,247.21
2018,5,25,11,30,17.0,295.0,3.3,15.6,311.0,300.39,233.71
2018,5,25,11,45,15.5,285.0,3.3,15.6,299.5,290.26,225.86
2018,5,25,12,0,14.0,275.0,3.3,15.6,288.0,279.93,217.85
2018,5,25,12,15,13.5,268.5,3.35,15.6,281.0,273.78,213.15
2018,5,25,12,30,13.0,262.0,3.4,15.6,274.0,267.51,208.36
2018,5,25,12,45,13.0,263.0,3.45,15.6,275.0,268.98,209.62
2018,5,25,13,0,13.0,264.0,3.5,15.6,276.0,270.41,210.86
2018,5,25,13,15,12.5,256.5,3.5,15.6,268.0,262.91,205.15
2018,5,25,13,30,12.0,249.0,3.5,15.6,260.0,255.32,199.41
2018,5,25,13,45,11.5,244.5,3.5,15.55,255.0,250.65,195.99
2018,5,25,14,0,11.0,240.0,3.5,15.5,250.0,245.93,192.56
2018,5,25,14,15,13.0,250.5,3.5,15.45,261.5,258.6,202.88
2018,5,25,14,30,15.0,261.0,3.5,15.4,273.0,271.36,213.26
2018,5,25,14,45,10.5,225.0,3.5,15.4,233.5,231.07,181.75
2018,5,25,15,0,6.0,189.0,3.5,15.4,194.0,190.87,150.06
2018,5,25,15,15,6.5,187.5,3.5,15.4,192.5,189.98,149.78
2018,5,25,15,30,7.0,186.0,3.5,15.4,191.0,189.12,149.48
2018,5,25,15,45,5.0,168.5,3.4,15.25,172.0,169.89,134.35
2018,5,25,16,0,3.0,151.0,3.3,15.1,153.0,150.72,119.19
2018,5,25,16,15,18.5,147.5,3.3,15.05,157.5,159.31,127.23
2018,5,25,16,30,34.0,144.0,3.3,15.0,162.0,171.98,138.52
2018,5,25,16,45,111.5,152.0,3.25,14.9,201.5,241.46,197.79
2018,5,25,17,0,189.0,160.0,3.2,14.8,241.0,298.48,245.74
2018,5,25,17,15,210.0,139.5,3.2,14.7,219.0,289.51,238.81
2018,5,25,17,30,231.0,119.0,3.2,14.6,197.0,270.24,223.2
2018,5,25,17,45,247.0,99.5,3.25,14.45,170.0,247.18,203.64
2018,5,25,18,0,263.0,80.0,3.3,14.3,143.0,229.53,187.38
2018,5,25,18,15,251.0,63.0,3.4,14.1,111.5,193.35,154.78
2018,5,25,18,30,239.0,46.0,3.5,13.9,80.0,157.98,121.84
2018,5,25,18,45,171.5,33.0,3.65,13.7,52.5,110.65,76.53
2018,5,25,19,0,104.0,20.0,3.8,13.5,25.0,60.4,0.0
2018,5,25,19,15,52.0,10.0,3.9,13.4,12.5,22.2,0.0
2018,5,25,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,5.4,12.6,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,5.5,12.6,4.0,3.93,0.0
2018,5,26,5,15,30.0,15.5,5.55,12.65,18.5,14.19,0.0
2018,5,26,5,30,57.0,27.0,5.6,12.7,33.0,24.27,14.58
2018,5,26,5,45,163.5,43.0,5.65,12.75,73.0,32.11,22.57
2018,5,26,6,0,270.0,59.0,5.7,12.8,113.0,43.29,32.97
2018,5,26,6,15,196.0,77.5,5.65,12.85,122.5,60.93,49.01
2018,5,26,6,30,122.0,96.0,5.6,12.9,132.0,87.53,65.79
2018,5,26,6,45,176.5,122.0,5.6,12.95,185.0,116.56,86.44
2018,5,26,7,0,231.0,148.0,5.6,13.0,238.0,156.12,116.61
2018,5,26,7,15,303.0,157.5,5.55,13.1,293.0,191.6,143.62
2018,5,26,7,30,375.0,167.0,5.5,13.2,348.0,229.36,173.79
2018,5,26,7,45,226.0,199.5,5.45,13.25,312.0,238.04,186.96
2018,5,26,8,0,77.0,232.0,5.4,13.3,276.0,236.74,189.56
2018,5,26,8,15,48.5,228.5,5.4,13.35,257.0,228.5,183.13
2018,5,26,8,30,20.0,225.0,5.4,13.4,238.0,221.06,176.94
2018,5,26,8,45,50.0,263.5,5.35,13.45,299.0,267.68,214.23
2018,5,26,9,0,80.0,302.0,5.3,13.5,360.0,321.43,256.93
2018,5,26,9,15,57.0,293.5,5.25,13.6,336.0,306.04,244.02
2018,5,26,9,30,34.0,285.0,5.2,13.7,312.0,288.13,229.07
2018,5,26,9,45,23.0,263.0,5.1,13.75,281.5,263.44,208.94
2018,5,26,10,0,12.0,241.0,5.0,13.8,251.0,239.39,189.27
2018,5,26,10,15,14.0,264.0,5.0,13.95,276.0,263.49,208.11
2018,5,26,10,30,16.0,287.0,5.0,14.1,301.0,287.81,226.94
2018,5,26,10,45,15.5,283.0,4.95,14.2,297.0,284.7,224.14
2018,5,26,11,0,15.0,279.0,4.9,14.3,293.0,281.45,221.33
2018,5,26,11,15,14.0,273.5,4.9,14.4,286.5,276.21,217.01
2018,5,26,11,30,13.0,268.0,4.9,14.5,280.0,270.83,212.6
2018,5,26,11,45,15.0,288.5,4.95,14.55,302.5,293.2,230.12
2018,5,26,12,0,17.0,309.0,5.0,14.6,325.0,315.76,247.67
2018,5,26,12,15,24.0,343.0,5.1,14.65,366.0,359.31,281.65
2018,5,26,12,30,31.0,377.0,5.2,14.7,407.0,401.5,314.32
2018,5,26,12,45,46.5,403.0,5.3,14.75,447.0,444.44,347.82
2018,5,26,13,0,62.0,429.0,5.4,14.8,487.0,487.93,381.55
2018,5,26,13,15,83.5,433.5,5.55,14.85,510.5,515.69,403.78
2018,5,26,13,30,105.0,438.0,5.7,14.9,534.0,543.36,425.98
2018,5,26,13,45,297.5,367.0,5.85,14.9,628.5,672.1,531.32
2018,5,26,14,0,490.0,296.0,6.0,14.9,723.0,790.96,627.05
2018,5,26,14,15,676.0,212.0,6.1,14.9,779.5,879.84,698.25
2018,5,26,14,30,862.0,128.0,6.2,14.9,836.0,948.53,749.79
2018,5,26,14,45,851.0,126.5,6.35,14.85,799.5,929.61,737.81
2018,5,26,15,0,840.0,125.0,6.5,14.8,763.0,902.9,720.48
2018,5,26,15,15,826.5,122.5,6.5,14.8,721.0,870.79,698.22
2018,5,26,15,30,813.0,120.0,6.5,14.8,679.0,836.85,674.52
2018,5,26,15,45,679.5,145.0,6.6,14.6,590.5,735.67,600.01
2018,5,26,16,0,546.0,170.0,6.7,14.4,502.0,632.99,520.71
2018,5,26,16,15,444.5,179.0,6.7,14.3,434.5,548.87,453.51
2018,5,26,16,30,343.0,188.0,6.7,14.2,367.0,461.53,382.63
2018,5,26,16,45,298.0,173.0,6.7,14.05,317.0,402.32,334.89
2018,5,26,17,0,253.0,158.0,6.7,13.9,267.0,345.91,288.59
2018,5,26,17,15,358.5,128.5,6.65,13.75,261.5,375.72,315.04
2018,5,26,17,30,464.0,99.0,6.6,13.6,256.0,387.02,324.96
2018,5,26,17,45,458.0,87.0,6.55,13.45,220.0,350.39,292.8
2018,5,26,18,0,452.0,75.0,6.5,13.3,184.0,313.73,259.39
2018,5,26,18,15,367.0,64.0,6.4,13.15,139.0,244.61,198.07
2018,5,26,18,30,282.0,53.0,6.3,13.0,94.0,183.5,143.22
2018,5,26,18,45,181.5,38.0,6.2,12.9,60.5,120.78,85.26
2018,5,26,19,0,81.0,23.0,6.1,12.8,27.0,54.92,0.0
2018,5,26,19,15,40.5,11.5,6.0,12.8,13.5,21.01,0.0
2018,5,26,19,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,4,45,11.0,4.0,2.55,12.2,4.0,0.0,0.0
2018,5,27,5,0,22.0,8.0,2.5,12.3,8.0,7.86,0.0
2018,5,27,5,15,89.0,21.0,2.45,12.5,29.0,17.68,0.0
2018,5,27,5,30,156.0,34.0,2.4,12.7,50.0,26.12,16.24
2018,5,27,5,45,121.5,37.0,2.35,12.95,53.5,30.55,21.24
2018,5,27,6,0,87.0,40.0,2.3,13.2,57.0,32.72,23.57
2018,5,27,6,15,43.5,51.5,2.15,13.45,60.0,45.39,35.09
2018,5,27,6,30,0.0,63.0,2.0,13.7,63.0,60.73,46.34
2018,5,27,6,45,1.5,89.0,1.9,13.95,89.5,84.6,66.38
2018,5,27,7,0,3.0,115.0,1.8,14.2,116.0,108.63,86.18
2018,5,27,7,15,30.0,153.5,1.8,14.45,168.0,144.67,114.54
2018,5,27,7,30,57.0,192.0,1.8,14.7,220.0,186.45,147.33
2018,5,27,7,45,92.0,218.5,1.8,15.0,269.0,223.81,176.15
2018,5,27,8,0,127.0,245.0,1.8,15.3,318.0,260.33,204.36
2018,5,27,8,15,140.5,267.0,1.85,15.5,354.0,292.76,229.74
2018,5,27,8,30,154.0,289.0,1.9,15.7,390.0,326.57,255.97
2018,5,27,8,45,177.0,300.5,2.0,15.9,424.0,357.37,279.8
2018,5,27,9,0,200.0,312.0,2.1,16.1,458.0,390.08,305.0
2018,5,27,9,15,212.5,333.0,2.2,16.3,495.5,426.88,332.9
2018,5,27,9,30,225.0,354.0,2.3,16.5,533.0,464.67,361.2
2018,5,27,9,45,249.5,373.5,2.4,16.65,579.5,506.4,392.43
2018,5,27,10,0,274.0,393.0,2.5,16.8,626.0,553.77,427.41
2018,5,27,10,15,325.0,383.0,2.55,16.95,668.0,595.51,458.72
2018,5,27,10,30,376.0,373.0,2.6,17.1,710.0,640.0,491.82
2018,5,27,10,45,345.0,402.5,2.7,17.25,717.0,657.64,503.18
2018,5,27,11,0,314.0,432.0,2.8,17.4,724.0,673.01,512.94
2018,5,27,11,15,305.0,437.0,2.85,17.5,724.0,682.22,519.1
2018,5,27,11,30,296.0,442.0,2.9,17.6,724.0,690.29,524.48
2018,5,27,11,45,303.0,443.0,3.0,17.65,733.0,707.92,537.44
2018,5,27,12,0,310.0,444.0,3.1,17.7,742.0,725.0,549.95
2018,5,27,12,15,296.0,450.0,3.2,17.8,734.0,726.56,550.77
2018,5,27,12,30,282.0,456.0,3.3,17.9,726.0,726.88,550.83
2018,5,27,12,45,290.0,449.0,3.4,17.95,724.5,734.2,556.87
2018,5,27,13,0,298.0,442.0,3.5,18.0,723.0,740.47,562.19
2018,5,27,13,15,310.0,427.0,3.6,18.0,714.5,741.32,564.13
2018,5,27,13,30,322.0,412.0,3.7,18.0,706.0,740.8,565.2
2018,5,27,13,45,457.0,335.5,3.8,18.0,741.0,800.88,613.75
2018,5,27,14,0,592.0,259.0,3.9,18.0,776.0,852.88,655.96
2018,5,27,14,15,733.0,186.0,3.95,17.95,803.5,907.01,696.45
2018,5,27,14,30,874.0,113.0,4.0,17.9,831.0,944.61,723.73
2018,5,27,14,45,864.5,110.5,4.0,17.85,794.5,920.13,707.75
2018,5,27,15,0,855.0,108.0,4.0,17.8,758.0,893.32,690.57
2018,5,27,15,15,842.5,106.0,4.0,17.8,717.0,862.24,670.2
2018,5,27,15,30,830.0,104.0,4.0,17.8,676.0,834.42,652.09
2018,5,27,15,45,815.0,101.0,4.0,17.6,631.0,796.58,627.07
2018,5,27,16,0,800.0,98.0,4.0,17.4,586.0,757.39,600.84
2018,5,27,16,15,781.0,94.0,3.9,17.25,538.0,712.88,569.84
2018,5,27,16,30,762.0,90.0,3.8,17.1,490.0,667.73,537.96
2018,5,27,16,45,736.0,86.0,3.75,16.9,440.0,617.36,501.73
2018,5,27,17,0,710.0,82.0,3.7,16.7,390.0,567.38,463.48
2018,5,27,17,15,673.0,77.5,3.55,16.45,339.5,513.25,420.64
2018,5,27,17,30,636.0,73.0,3.4,16.2,289.0,458.78,376.39
2018,5,27,17,45,583.5,67.0,3.3,15.95,239.5,396.65,324.73
2018,5,27,18,0,531.0,61.0,3.2,15.7,190.0,338.4,274.7
2018,5,27,18,15,453.5,53.0,3.1,15.4,145.0,271.28,216.34
2018,5,27,18,30,376.0,45.0,3.0,15.1,100.0,210.91,162.61
2018,5,27,18,45,260.5,33.5,2.9,14.75,65.0,141.46,99.61
2018,5,27,19,0,145.0,22.0,2.8,14.4,30.0,75.7,0.0
2018,5,27,19,15,72.5,11.0,2.7,14.3,15.0,28.3,0.0
2018,5,27,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,4,45,26.0,4.5,0.8,13.0,5.0,0.0,0.0
2018,5,28,5,0,52.0,9.0,0.8,13.1,10.0,8.85,0.0
2018,5,28,5,15,169.0,22.5,0.8,13.3,38.0,17.7,0.0
2018,5,28,5,30,286.0,36.0,0.8,13.5,66.0,28.64,18.4
2018,5,28,5,45,322.0,47.5,0.8,13.75,98.5,35.73,25.75
2018,5,28,6,0,358.0,59.0,0.8,14.0,131.0,43.26,32.88
2018,5,28,6,15,478.5,63.0,0.75,14.3,188.0,43.66,33.46
2018,5,28,6,30,599.0,67.0,0.7,14.6,245.0,76.87,42.08
2018,5,28,6,45,643.0,71.5,0.7,14.95,295.5,115.17,64.82
2018,5,28,7,0,687.0,76.0,0.7,15.3,346.0,158.12,96.61
2018,5,28,7,15,719.0,79.5,0.7,15.75,397.0,205.49,135.55
2018,5,28,7,30,751.0,83.0,0.7,16.2,448.0,252.85,175.88
2018,5,28,7,45,775.0,86.0,0.75,16.65,497.5,300.51,217.13
2018,5,28,8,0,799.0,89.0,0.8,17.1,547.0,350.3,259.63
2018,5,28,8,15,817.5,91.5,0.85,17.45,594.5,399.42,300.97
2018,5,28,8,30,836.0,94.0,0.9,17.8,642.0,453.57,344.93
2018,5,28,8,45,850.5,95.5,0.95,18.1,685.5,501.79,383.44
2018,5,28,9,0,865.0,97.0,1.0,18.4,729.0,550.32,421.13
2018,5,28,9,15,873.0,100.5,1.05,18.7,767.0,597.02,456.4
2018,5,28,9,30,881.0,104.0,1.1,19.0,805.0,643.08,490.26
2018,5,28,9,45,886.5,107.0,1.15,19.25,837.5,686.19,521.32
2018,5,28,10,0,892.0,110.0,1.2,19.5,870.0,728.08,550.02
2018,5,28,10,15,898.5,111.0,1.3,19.65,897.5,767.47,576.51
2018,5,28,10,30,905.0,112.0,1.4,19.8,925.0,805.34,601.82
2018,5,28,10,45,909.5,112.5,1.5,19.9,945.0,839.45,624.61
2018,5,28,11,0,914.0,113.0,1.6,20.0,965.0,871.59,646.05
2018,5,28,11,15,916.5,114.0,1.7,20.05,978.0,900.37,665.36
2018,5,28,11,30,919.0,115.0,1.8,20.1,991.0,926.82,683.18
2018,5,28,11,45,920.5,114.5,1.9,20.2,996.5,948.48,697.78
2018,5,28,12,0,922.0,114.0,2.0,20.3,1002.0,967.56,710.79
2018,5,28,12,15,921.5,115.0,2.15,20.3,1000.5,983.55,722.72
2018,5,28,12,30,921.0,116.0,2.3,20.3,999.0,996.75,732.92
2018,5,28,12,45,919.0,115.5,2.4,20.3,989.5,1004.16,738.92
2018,5,28,13,0,917.0,115.0,2.5,20.3,980.0,1008.62,743.14
2018,5,28,13,15,913.5,114.5,2.65,20.25,963.0,1008.65,745.23
2018,5,28,13,30,910.0,114.0,2.8,20.2,946.0,1005.7,745.43
2018,5,28,13,45,905.0,112.5,2.95,20.2,922.0,997.31,741.96
2018,5,28,14,0,900.0,111.0,3.1,20.2,898.0,986.01,736.59
2018,5,28,14,15,892.5,110.0,3.2,20.15,867.5,970.03,727.85
2018,5,28,14,30,885.0,109.0,3.3,20.1,837.0,951.37,717.33
2018,5,28,14,45,875.0,107.5,3.4,20.0,801.0,927.33,703.24
2018,5,28,15,0,865.0,106.0,3.5,19.9,765.0,900.95,687.48
2018,5,28,15,15,853.0,103.5,3.5,19.9,723.5,869.55,667.26
2018,5,28,15,30,841.0,101.0,3.5,19.9,682.0,836.24,645.62
2018,5,28,15,45,825.0,98.5,3.5,19.75,636.5,802.89,624.16
2018,5,28,16,0,809.0,96.0,3.5,19.6,591.0,763.18,597.89
2018,5,28,16,15,788.5,93.0,3.45,19.4,542.5,718.38,567.47
2018,5,28,16,30,768.0,90.0,3.4,19.2,494.0,673.03,536.2
2018,5,28,16,45,741.5,85.5,3.35,19.05,443.5,621.54,499.63
2018,5,28,17,0,715.0,81.0,3.3,18.9,393.0,570.46,461.04
2018,5,28,17,15,678.5,76.5,3.2,18.55,342.0,516.34,419.04
2018,5,28,17,30,642.0,72.0,3.1,18.2,291.0,461.91,375.58
2018,5,28,17,45,590.5,66.0,3.05,17.85,241.5,400.01,324.86
2018,5,28,18,0,539.0,60.0,3.0,17.5,192.0,341.9,275.58
2018,5,28,18,15,462.0,52.0,2.9,17.1,147.0,274.56,217.62
2018,5,28,18,30,385.0,44.0,2.8,16.7,102.0,213.99,164.18
2018,5,28,18,45,269.5,33.0,2.75,16.25,66.5,144.51,101.9
2018,5,28,19,0,154.0,22.0,2.7,15.8,31.0,78.82,2.25
2018,5,28,19,15,77.0,11.0,2.65,15.65,15.5,29.51,0.0
2018,5,28,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,4,45,19.5,4.5,2.3,13.4,5.0,0.0,0.0
2018,5,29,5,0,39.0,9.0,2.4,13.5,10.0,8.85,0.0
2018,5,29,5,15,143.5,24.0,2.5,13.75,38.0,18.93,0.56
2018,5,29,5,30,248.0,39.0,2.6,14.0,66.0,30.24,19.71
2018,5,29,5,45,342.5,49.5,2.7,14.2,107.0,37.31,27.05
2018,5,29,6,0,437.0,60.0,2.8,14.4,148.0,44.29,33.69
2018,5,29,6,15,502.0,67.0,2.8,14.7,195.5,47.89,37.12
2018,5,29,6,30,567.0,74.0,2.8,15.0,243.0,82.01,47.03
2018,5,29,6,45,613.5,79.5,2.8,15.25,294.0,119.8,69.92
2018,5,29,7,0,660.0,85.0,2.8,15.5,345.0,162.51,101.86
2018,5,29,7,15,692.0,89.5,2.85,15.75,395.5,206.33,138.47
2018,5,29,7,30,724.0,94.0,2.9,16.0,446.0,253.42,179.38
2018,5,29,7,45,748.5,97.5,2.95,16.25,495.5,303.66,223.55
2018,5,29,8,0,773.0,101.0,3.0,16.5,545.0,352.76,266.57
2018,5,29,8,15,791.0,104.5,3.1,16.75,592.0,401.31,308.68
2018,5,29,8,30,809.0,108.0,3.2,17.0,639.0,451.04,350.82
2018,5,29,8,45,822.5,111.0,3.3,17.25,682.0,499.1,390.72
2018,5,29,9,0,836.0,114.0,3.4,17.5,725.0,547.49,429.89
2018,5,29,9,15,852.5,113.0,3.5,17.65,764.5,597.04,469.17
2018,5,29,9,30,869.0,112.0,3.6,17.8,804.0,643.47,505.39
2018,5,29,9,45,884.5,109.0,3.75,18.0,839.0,687.27,539.08
2018,5,29,10,0,900.0,106.0,3.9,18.2,874.0,730.57,570.78
2018,5,29,10,15,905.5,107.0,4.05,18.3,900.5,769.48,598.25
2018,5,29,10,30,911.0,108.0,4.2,18.4,927.0,806.78,624.44
2018,5,29,10,45,914.0,110.0,4.4,18.55,947.0,841.24,648.77
2018,5,29,11,0,917.0,112.0,4.6,18.7,967.0,873.65,671.93
2018,5,29,11,15,918.5,113.5,4.8,18.75,980.0,902.11,692.59
2018,5,29,11,30,920.0,115.0,5.0,18.8,993.0,928.19,711.65
2018,5,29,11,45,920.0,116.5,5.15,18.85,998.5,950.44,727.75
2018,5,29,12,0,920.0,118.0,5.3,18.9,1004.0,970.07,742.14
2018,5,29,12,15,917.0,120.0,5.6,18.85,1001.5,984.69,754.43
2018,5,29,12,30,914.0,122.0,5.9,18.8,999.0,996.49,764.85
2018,5,29,12,45,909.0,124.0,6.2,18.75,989.0,1003.5,771.97
2018,5,29,13,0,904.0,126.0,6.5,18.7,979.0,1007.6,777.1
2018,5,29,13,15,900.0,126.0,6.75,18.55,962.5,1007.74,779.52
2018,5,29,13,30,896.0,126.0,7.0,18.4,946.0,1004.96,779.92
2018,5,29,13,45,889.0,126.5,7.2,18.25,922.5,996.89,776.34
2018,5,29,14,0,882.0,127.0,7.4,18.1,899.0,986.02,770.81
2018,5,29,14,15,874.0,126.0,7.55,17.9,869.0,969.92,761.43
2018,5,29,14,30,866.0,125.0,7.7,17.7,839.0,951.22,750.17
2018,5,29,14,45,854.5,124.0,7.85,17.5,802.5,926.8,734.67
2018,5,29,15,0,843.0,123.0,8.0,17.3,766.0,905.69,721.57
2018,5,29,15,15,830.0,121.0,8.0,17.3,725.0,874.57,699.87
2018,5,29,15,30,817.0,119.0,8.0,17.3,684.0,841.61,676.74
2018,5,29,15,45,799.5,116.5,8.05,16.8,639.0,802.71,650.35
2018,5,29,16,0,782.0,114.0,8.1,16.3,594.0,762.61,622.7
2018,5,29,16,15,758.0,111.5,8.15,16.0,545.5,716.56,589.54
2018,5,29,16,30,734.0,109.0,8.2,15.7,497.0,673.2,558.01
2018,5,29,16,45,702.0,105.5,8.2,15.4,446.0,620.42,517.21
2018,5,29,17,0,670.0,102.0,8.2,15.1,395.0,568.53,475.82
2018,5,29,17,15,630.0,96.0,8.2,14.8,344.0,510.08,428.09
2018,5,29,17,30,590.0,90.0,8.2,14.5,293.0,453.77,380.9
2018,5,29,17,45,533.0,82.5,8.2,14.15,243.0,389.25,325.68
2018,5,29,18,0,476.0,75.0,8.2,13.8,193.0,328.89,272.6
2018,5,29,18,15,397.5,65.0,8.1,13.6,148.0,260.56,211.8
2018,5,29,18,30,319.0,55.0,8.0,13.4,103.0,201.29,158.13
2018,5,29,18,45,214.5,40.5,7.9,13.2,67.5,135.5,98.1
2018,5,29,19,0,110.0,26.0,7.8,13.0,32.0,68.42,7.87
2018,5,29,19,15,55.0,13.0,7.65,12.9,16.0,26.22,0.0
2018,5,29,19,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.35,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.75,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.5,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.4,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.45,12.0,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.5,12.0,2.0,1.97,0.0
2018,5,30,5,15,0.0,5.0,7.45,12.1,5.0,4.82,0.0
2018,5,30,5,30,0.0,8.0,7.4,12.2,8.0,7.71,0.86
2018,5,30,5,45,0.0,11.0,7.4,12.25,11.0,10.6,3.7
2018,5,30,6,0,0.0,14.0,7.4,12.3,14.0,13.5,6.44
2018,5,30,6,15,0.0,17.0,7.35,12.4,17.0,16.39,9.13
2018,5,30,6,30,0.0,20.0,7.3,12.5,20.0,19.29,10.98
2018,5,30,6,45,0.5,48.0,7.2,12.6,48.0,46.41,34.23
2018,5,30,7,0,1.0,76.0,7.1,12.7,76.0,73.56,57.25
2018,5,30,7,15,2.5,105.5,7.1,12.8,106.5,101.19,80.37
2018,5,30,7,30,4.0,135.0,7.1,12.9,137.0,128.89,103.26
2018,5,30,7,45,2.0,124.5,7.05,13.0,125.5,119.59,95.17
2018,5,30,8,0,0.0,114.0,7.0,13.1,114.0,109.62,86.56
2018,5,30,8,15,1.0,139.0,7.0,13.2,139.5,133.51,106.07
2018,5,30,8,30,2.0,164.0,7.0,13.3,165.0,157.52,125.49
2018,5,30,8,45,2.5,166.0,7.0,13.4,167.5,160.09,127.21
2018,5,30,9,0,3.0,168.0,7.0,13.5,170.0,162.65,128.96
2018,5,30,9,15,12.5,193.0,7.0,13.65,203.0,191.99,152.65
2018,5,30,9,30,22.0,218.0,7.0,13.8,236.0,219.69,174.87
2018,5,30,9,45,29.5,277.5,7.05,13.9,302.5,281.14,223.89
2018,5,30,10,0,37.0,337.0,7.1,14.0,369.0,343.39,272.89
2018,5,30,10,15,48.5,367.0,7.05,14.15,410.0,382.49,303.31
2018,5,30,10,30,60.0,397.0,7.0,14.3,451.0,422.67,334.38
2018,5,30,10,45,51.5,396.5,7.0,14.4,443.5,419.31,331.08
2018,5,30,11,0,43.0,396.0,7.0,14.5,436.0,415.23,327.31
2018,5,30,11,15,51.5,411.0,7.05,14.55,459.5,439.94,346.55
2018,5,30,11,30,60.0,426.0,7.1,14.6,483.0,465.19,366.11
2018,5,30,11,45,72.5,444.0,7.15,14.65,513.5,497.45,391.15
2018,5,30,12,0,85.0,462.0,7.2,14.7,544.0,530.31,416.56
2018,5,30,12,15,93.0,464.5,7.3,14.7,554.0,544.12,427.51
2018,5,30,12,30,101.0,467.0,7.4,14.7,564.0,557.88,438.51
2018,5,30,12,45,184.0,456.0,7.5,14.7,630.5,635.03,500.7
2018,5,30,13,0,267.0,445.0,7.6,14.7,697.0,713.85,563.37
2018,5,30,13,15,292.5,433.5,7.65,14.65,705.0,731.39,577.92
2018,5,30,13,30,318.0,422.0,7.7,14.6,713.0,747.74,591.8
2018,5,30,13,45,425.0,359.0,7.75,14.5,737.5,794.74,632.26
2018,5,30,14,0,532.0,296.0,7.8,14.4,762.0,832.75,665.94
2018,5,30,14,15,689.5,219.0,7.8,14.35,801.5,902.06,722.9
2018,5,30,14,30,847.0,142.0,7.8,14.3,841.0,957.77,765.51
2018,5,30,14,45,838.0,139.5,7.8,14.25,805.5,934.53,749.38
2018,5,30,15,0,829.0,137.0,7.8,14.2,770.0,908.96,731.83
2018,5,30,15,15,815.0,134.0,7.8,14.2,728.0,876.26,708.74
2018,5,30,15,30,801.0,131.0,7.8,14.2,686.0,841.77,684.21
2018,5,30,15,45,783.0,128.0,7.8,13.95,640.5,802.38,656.4
2018,5,30,16,0,765.0,125.0,7.8,13.7,595.0,764.93,629.84
2018,5,30,16,15,738.0,123.0,7.8,13.55,546.0,717.9,595.22
2018,5,30,16,30,711.0,121.0,7.8,13.4,497.0,670.84,559.88
2018,5,30,16,45,674.0,117.5,7.85,13.25,445.5,615.37,516.04
2018,5,30,17,0,637.0,114.0,7.9,13.1,394.0,561.16,472.31
2018,5,30,17,15,565.5,109.5,7.85,12.95,334.5,486.16,410.19
2018,5,30,17,30,494.0,105.0,7.8,12.8,275.0,413.66,348.98
2018,5,30,17,45,424.0,92.0,7.75,12.6,221.0,340.9,286.57
2018,5,30,18,0,354.0,79.0,7.7,12.4,167.0,273.85,227.9
2018,5,30,18,15,270.0,68.0,7.65,12.25,126.5,209.26,170.63
2018,5,30,18,30,186.0,57.0,7.6,12.1,86.0,146.53,115.14
2018,5,30,18,45,114.0,40.0,7.5,11.95,56.0,94.97,68.56
2018,5,30,19,0,42.0,23.0,7.4,11.8,26.0,40.88,5.91
2018,5,30,19,15,21.0,11.5,7.4,11.85,13.0,16.47,0.0
2018,5,30,19,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,4,45,5.0,3.5,5.95,12.1,3.5,0.0,0.0
2018,5,31,5,0,10.0,7.0,5.9,12.1,7.0,6.88,0.0
2018,5,31,5,15,81.5,23.0,5.85,12.15,31.5,19.29,2.26
2018,5,31,5,30,153.0,39.0,5.8,12.2,56.0,32.05,21.48
2018,5,31,5,45,225.0,49.0,5.8,12.25,88.0,36.78,26.8
2018,5,31,6,0,297.0,59.0,5.8,12.3,120.0,43.1,32.91
2018,5,31,6,15,148.5,49.5,5.85,12.4,80.0,40.56,30.88
2018,5,31,6,30,0.0,40.0,5.9,12.5,40.0,38.62,27.6
2018,5,31,6,45,0.0,61.0,6.0,12.6,61.0,58.95,44.98
2018,5,31,7,0,0.0,82.0,6.1,12.7,82.0,78.9,61.83
2018,5,31,7,15,0.5,104.5,6.1,12.8,104.5,99.9,79.33
2018,5,31,7,30,1.0,127.0,6.1,12.9,127.0,120.98,96.69
2018,5,31,7,45,0.5,122.5,6.15,13.0,122.5,117.32,93.28
2018,5,31,8,0,0.0,118.0,6.2,13.1,118.0,113.34,89.63
2018,5,31,8,15,7.5,165.0,6.25,13.25,170.0,160.05,127.85
2018,5,31,8,30,15.0,212.0,6.3,13.4,222.0,207.26,166.0
2018,5,31,8,45,36.0,258.5,6.35,13.5,284.5,256.77,205.71
2018,5,31,9,0,57.0,305.0,6.4,13.6,347.0,312.2,249.83
2018,5,31,9,15,100.0,336.0,6.5,13.7,414.0,368.9,295.02
2018,5,31,9,30,143.0,367.0,6.6,13.8,481.0,425.82,340.17
2018,5,31,9,45,220.5,377.0,6.7,13.9,561.5,494.54,395.08
2018,5,31,10,0,298.0,387.0,6.8,14.0,642.0,565.9,451.7
2018,5,31,10,15,412.5,352.0,6.9,14.05,716.5,630.47,504.29
2018,5,31,10,30,527.0,317.0,7.0,14.1,791.0,704.45,563.73
2018,5,31,10,45,578.5,298.0,7.1,14.15,829.0,747.06,597.57
2018,5,31,11,0,630.0,279.0,7.2,14.2,867.0,792.64,633.53
2018,5,31,11,15,747.5,218.0,7.25,14.25,925.0,856.52,683.83
2018,5,31,11,30,865.0,157.0,7.3,14.3,983.0,919.78,730.4
2018,5,31,11,45,883.0,148.5,7.35,14.35,996.0,948.08,750.89
2018,5,31,12,0,901.0,140.0,7.4,14.4,1009.0,974.45,770.1
2018,5,31,12,15,896.5,142.5,7.35,14.4,1006.0,988.02,779.69
2018,5,31,12,30,892.0,145.0,7.3,14.4,1003.0,998.83,787.41
2018,5,31,12,45,885.0,148.5,7.25,14.4,992.5,1005.4,792.14
2018,5,31,13,0,878.0,152.0,7.2,14.4,982.0,1009.13,794.95
2018,5,31,13,15,875.5,150.0,7.15,14.4,965.5,1008.96,795.05
2018,5,31,13,30,873.0,148.0,7.1,14.4,949.0,1005.91,793.19
2018,5,31,13,45,869.0,146.0,7.0,14.4,926.0,998.54,788.07
2018,5,31,14,0,865.0,144.0,6.9,14.4,903.0,988.36,781.05
2018,5,31,14,15,858.5,141.5,6.85,14.4,873.0,978.32,774.52
2018,5,31,14,30,852.0,139.0,6.8,14.4,843.0,959.88,761.94
2018,5,31,14,45,843.5,136.0,6.75,14.35,807.5,936.49,745.98
2018,5,31,15,0,835.0,133.0,6.7,14.3,772.0,910.75,728.31
2018,5,31,15,15,821.0,131.0,6.7,14.3,730.5,879.02,706.27
2018,5,31,15,30,807.0,129.0,6.7,14.3,689.0,845.49,682.81
2018,5,31,15,45,790.5,125.0,6.7,14.15,643.5,806.12,655.14
2018,5,31,16,0,774.0,121.0,6.7,14.0,598.0,765.5,626.27
2018,5,31,16,15,752.5,116.5,6.65,13.85,549.0,722.45,595.03
2018,5,31,16,30,731.0,112.0,6.6,13.7,500.0,676.11,560.83
2018,5,31,16,45,702.0,106.5,6.6,13.55,449.0,623.24,519.99
2018,5,31,17,0,673.0,101.0,6.6,13.4,398.0,571.05,478.44
2018,5,31,17,15,632.5,96.0,6.6,13.25,347.0,513.29,431.24
2018,5,31,17,30,592.0,91.0,6.6,13.1,296.0,457.66,384.61
2018,5,31,17,45,536.0,83.0,6.55,12.9,246.0,392.94,329.26
2018,5,31,18,0,480.0,75.0,6.5,12.7,196.0,332.32,276.01
2018,5,31,18,15,399.0,65.5,6.4,12.55,150.5,262.88,214.4
2018,5,31,18,30,318.0,56.0,6.3,12.4,105.0,202.93,160.25
2018,5,31,18,45,212.5,41.5,6.2,12.25,69.5,136.45,100.18
2018,5,31,19,0,107.0,27.0,6.1,12.1,34.0,69.54,18.24
2018,5,31,19,15,54.5,14.0,6.0,12.1,17.5,27.26,0.0
2018,5,31,19,30,2.0,1.0,5.9,12.1,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.8,12.05,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.0,5.5,4.6,11.85,6.0,0.0,0.0
2018,6,1,5,0,44.0,11.0,4.6,11.9,12.0,10.81,0.0
2018,6,1,5,15,145.0,26.0,4.55,12.0,40.0,20.55,3.43
2018,6,1,5,30,246.0,41.0,4.5,12.1,68.0,31.8,21.35
2018,6,1,5,45,311.0,52.5,4.4,12.2,104.5,39.63,29.34
2018,6,1,6,0,376.0,64.0,4.3,12.3,141.0,47.06,36.46
2018,6,1,6,15,469.5,70.0,4.15,12.5,193.5,52.16,41.28
2018,6,1,6,30,563.0,76.0,4.0,12.7,246.0,85.45,49.84
2018,6,1,6,45,609.0,81.5,3.9,12.9,296.5,123.02,73.29
2018,6,1,7,0,655.0,87.0,3.8,13.1,347.0,165.45,105.64
2018,6,1,7,15,689.0,92.0,3.65,13.35,398.5,209.83,143.11
2018,6,1,7,30,723.0,97.0,3.5,13.6,450.0,257.67,184.98
2018,6,1,7,45,749.5,100.0,3.4,13.9,500.0,308.07,229.57
2018,6,1,8,0,776.0,103.0,3.3,14.2,550.0,357.41,272.99
2018,6,1,8,15,796.0,105.5,3.2,14.55,597.5,405.93,315.09
2018,6,1,8,30,816.0,108.0,3.1,14.9,645.0,455.82,357.21
2018,6,1,8,45,831.5,110.0,3.0,15.25,688.5,504.21,397.04
2018,6,1,9,0,847.0,112.0,2.9,15.6,732.0,556.33,438.39
2018,6,1,9,15,863.0,111.5,2.85,15.9,772.5,603.26,475.02
2018,6,1,9,30,879.0,111.0,2.8,16.2,813.0,650.22,510.68
2018,6,1,9,45,894.0,108.5,2.8,16.45,848.0,694.5,543.84
2018,6,1,10,0,909.0,106.0,2.8,16.7,883.0,738.24,574.72
2018,6,1,10,15,915.0,107.0,2.85,16.95,910.0,777.8,601.61
2018,6,1,10,30,921.0,108.0,2.9,17.2,937.0,815.78,627.18
2018,6,1,10,45,925.5,108.5,3.0,17.4,957.5,850.35,650.6
2018,6,1,11,0,930.0,109.0,3.1,17.6,978.0,882.91,672.55
2018,6,1,11,15,932.5,109.5,3.2,17.8,991.0,911.61,691.79
2018,6,1,11,30,935.0,110.0,3.3,18.0,1004.0,937.94,709.42
2018,6,1,11,45,936.5,110.5,3.4,18.2,1010.0,960.88,724.76
2018,6,1,12,0,938.0,111.0,3.5,18.4,1016.0,981.22,738.4
2018,6,1,12,15,937.0,111.5,3.65,18.5,1014.0,996.51,749.33
2018,6,1,12,30,936.0,112.0,3.8,18.6,1012.0,1008.96,758.47
2018,6,1,12,45,934.0,111.5,3.95,18.7,1002.5,1016.54,764.44
2018,6,1,13,0,932.0,111.0,4.1,18.8,993.0,1021.13,768.52
2018,6,1,13,15,929.0,110.0,4.25,18.85,976.0,1021.24,769.82
2018,6,1,13,30,926.0,109.0,4.4,18.9,959.0,1018.31,769.2
2018,6,1,13,45,920.5,108.0,4.55,18.95,935.0,1009.96,765.51
2018,6,1,14,0,915.0,107.0,4.7,19.0,911.0,998.67,759.86
2018,6,1,14,15,908.0,105.5,4.9,18.95,880.5,982.57,751.58
2018,6,1,14,30,901.0,104.0,5.1,18.9,850.0,963.73,741.31
2018,6,1,14,45,892.0,102.5,5.25,18.85,814.0,940.43,727.43
2018,6,1,15,0,883.0,101.0,5.4,18.8,778.0,914.72,711.73
2018,6,1,15,15,871.0,99.0,5.4,18.8,736.5,883.55,690.95
2018,6,1,15,30,859.0,97.0,5.4,18.8,695.0,850.42,668.69
2018,6,1,15,45,844.0,94.5,5.75,18.5,649.5,812.5,645.17
2018,6,1,16,0,829.0,92.0,6.1,18.2,604.0,778.03,623.58
2018,6,1,16,15,809.5,89.0,6.25,17.95,555.5,733.42,592.87
2018,6,1,16,30,790.0,86.0,6.4,17.7,507.0,688.16,561.09
2018,6,1,16,45,764.5,82.5,6.5,17.4,456.5,637.74,524.58
