Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,0,739.0,79.0,6.6,17.1,406.0,587.61,486.27
2018,6,1,17,15,703.5,75.0,6.55,16.75,355.0,531.31,441.17
2018,6,1,17,30,668.0,71.0,6.5,16.4,304.0,479.13,398.08
2018,6,1,17,45,618.0,65.5,6.45,16.0,254.0,417.32,345.93
2018,6,1,18,0,568.0,60.0,6.4,15.6,204.0,359.12,295.25
2018,6,1,18,15,494.0,53.0,6.2,15.3,158.0,292.54,236.28
2018,6,1,18,30,420.0,46.0,6.0,15.0,112.0,232.31,181.77
2018,6,1,18,45,297.0,35.5,5.75,14.65,74.0,158.28,115.53
2018,6,1,19,0,174.0,25.0,5.5,14.3,36.0,90.86,29.8
2018,6,1,19,15,91.5,13.5,5.2,14.15,19.0,36.06,0.0
2018,6,1,19,30,9.0,2.0,4.9,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,4.65,13.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,4,45,37.0,5.5,1.9,12.8,6.5,0.0,0.0
2018,6,2,5,0,74.0,11.0,1.8,12.9,13.0,10.81,0.0
2018,6,2,5,15,196.5,24.0,1.75,13.1,42.5,18.84,3.15
2018,6,2,5,30,319.0,37.0,1.7,13.3,72.0,29.24,19.15
2018,6,2,5,45,411.0,44.5,1.7,13.55,114.0,33.07,23.47
2018,6,2,6,0,503.0,52.0,1.7,13.8,156.0,36.76,27.14
2018,6,2,6,15,563.5,59.0,1.65,14.1,205.0,43.72,33.53
2018,6,2,6,30,624.0,66.0,1.6,14.4,254.0,80.77,43.41
2018,6,2,6,45,666.5,70.0,1.6,14.7,304.5,119.77,67.44
2018,6,2,7,0,709.0,74.0,1.6,15.0,355.0,166.37,102.96
2018,6,2,7,15,739.5,78.0,1.65,15.4,406.5,211.64,140.92
2018,6,2,7,30,770.0,82.0,1.7,15.8,458.0,260.02,182.89
2018,6,2,7,45,793.0,84.5,1.8,16.25,508.0,307.78,224.99
2018,6,2,8,0,816.0,87.0,1.9,16.7,558.0,357.56,268.32
2018,6,2,8,15,833.5,90.0,2.0,17.1,605.5,411.45,314.09
2018,6,2,8,30,851.0,93.0,2.1,17.5,653.0,462.23,356.41
2018,6,2,8,45,864.5,94.5,2.2,17.95,696.5,510.52,395.77
2018,6,2,9,0,878.0,96.0,2.3,18.4,740.0,559.03,434.23
2018,6,2,9,15,885.0,99.5,2.35,18.75,778.0,605.6,470.13
2018,6,2,9,30,892.0,103.0,2.4,19.1,816.0,651.43,504.53
2018,6,2,9,45,896.0,107.0,2.5,19.45,848.5,694.81,536.54
2018,6,2,10,0,900.0,111.0,2.6,19.8,881.0,736.84,565.95
2018,6,2,10,15,905.5,113.0,2.65,20.05,908.0,776.64,592.62
2018,6,2,10,30,911.0,115.0,2.7,20.3,935.0,814.86,617.96
2018,6,2,10,45,914.5,116.0,2.8,20.5,955.0,848.79,640.61
2018,6,2,11,0,918.0,117.0,2.9,20.7,975.0,880.71,661.82
2018,6,2,11,15,920.0,118.0,2.95,20.9,988.0,909.17,680.29
2018,6,2,11,30,922.0,119.0,3.0,21.1,1001.0,935.29,697.16
2018,6,2,11,45,923.0,119.5,3.1,21.25,1006.5,957.57,711.99
2018,6,2,12,0,924.0,120.0,3.2,21.4,1012.0,977.28,725.17
2018,6,2,12,15,926.0,118.5,3.3,21.5,1011.0,993.32,736.14
2018,6,2,12,30,928.0,117.0,3.4,21.6,1010.0,1006.61,745.4
2018,6,2,12,45,929.0,114.5,3.5,21.65,1001.5,1015.1,751.74
2018,6,2,13,0,930.0,112.0,3.6,21.7,993.0,1020.62,756.26
2018,6,2,13,15,926.5,111.5,3.7,21.7,976.0,1020.78,757.5
2018,6,2,13,30,923.0,111.0,3.8,21.7,959.0,1017.92,756.88
2018,6,2,13,45,918.0,110.0,3.95,21.65,935.5,1010.12,753.54
2018,6,2,14,0,913.0,109.0,4.1,21.6,912.0,999.38,748.31
2018,6,2,14,15,906.0,108.0,4.2,21.5,882.0,983.89,739.75
2018,6,2,14,30,899.0,107.0,4.3,21.4,852.0,965.67,729.38
2018,6,2,14,45,889.5,105.5,4.4,21.3,815.5,942.0,715.27
2018,6,2,15,0,880.0,104.0,4.5,21.2,779.0,915.94,699.69
2018,6,2,15,15,868.0,101.5,4.5,21.2,737.5,884.35,679.21
2018,6,2,15,30,856.0,99.0,4.5,21.2,696.0,850.81,657.28
2018,6,2,15,45,840.5,97.0,4.6,20.85,651.0,813.15,633.73
2018,6,2,16,0,825.0,95.0,4.7,20.5,606.0,779.05,612.37
2018,6,2,16,15,805.0,92.5,4.65,20.2,557.5,734.79,582.25
2018,6,2,16,30,785.0,90.0,4.6,19.9,509.0,689.91,551.27
2018,6,2,16,45,758.5,86.0,4.6,19.65,458.0,638.41,514.82
2018,6,2,17,0,732.0,82.0,4.6,19.4,407.0,587.29,476.57
2018,6,2,17,15,696.0,78.0,4.45,18.95,356.0,533.3,434.43
2018,6,2,17,30,660.0,74.0,4.3,18.5,305.0,478.93,390.85
2018,6,2,17,45,609.0,68.0,4.2,18.1,254.5,416.3,339.39
2018,6,2,18,0,558.0,62.0,4.1,17.7,204.0,357.36,289.38
2018,6,2,18,15,483.5,54.5,3.95,17.25,158.0,290.33,231.57
2018,6,2,18,30,409.0,47.0,3.8,16.8,112.0,229.7,177.97
2018,6,2,18,45,298.0,36.5,3.65,16.35,75.0,160.09,116.32
2018,6,2,19,0,187.0,26.0,3.5,15.9,38.0,96.6,36.14
2018,6,2,19,15,97.5,14.0,3.4,15.7,20.0,38.19,0.0
2018,6,2,19,30,8.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,3.2,15.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,4,45,33.5,6.0,1.9,13.15,6.5,0.0,0.0
2018,6,3,5,0,67.0,12.0,2.0,13.3,13.0,11.8,0.0
2018,6,3,5,15,185.0,25.0,2.05,13.5,42.5,19.66,3.95
2018,6,3,5,30,303.0,38.0,2.1,13.7,72.0,30.19,19.94
2018,6,3,5,45,395.5,46.5,2.15,13.95,114.0,34.89,25.03
2018,6,3,6,0,488.0,55.0,2.2,14.2,156.0,39.37,29.41
2018,6,3,6,15,550.0,61.5,2.2,14.5,204.5,46.24,35.7
2018,6,3,6,30,612.0,68.0,2.2,14.8,253.0,82.31,44.85
2018,6,3,6,45,655.5,72.0,2.15,15.1,303.5,120.81,68.66
2018,6,3,7,0,699.0,76.0,2.1,15.4,354.0,163.91,101.33
2018,6,3,7,15,730.0,80.5,2.15,15.75,405.5,212.44,142.03
2018,6,3,7,30,761.0,85.0,2.2,16.1,457.0,260.9,184.11
2018,6,3,7,45,784.5,88.0,2.2,16.5,507.0,308.79,226.27
2018,6,3,8,0,808.0,91.0,2.2,16.9,557.0,358.76,269.68
2018,6,3,8,15,825.0,93.5,2.25,17.15,604.0,407.58,311.73
2018,6,3,8,30,842.0,96.0,2.3,17.4,651.0,461.28,356.42
2018,6,3,8,45,855.5,98.5,2.4,17.65,694.5,510.04,396.45
2018,6,3,9,0,869.0,101.0,2.5,17.9,738.0,559.05,435.67
2018,6,3,9,15,877.0,104.0,2.6,18.1,776.0,605.35,471.98
2018,6,3,9,30,885.0,107.0,2.7,18.3,814.0,651.02,506.98
2018,6,3,9,45,889.0,111.0,2.8,18.5,846.5,694.11,539.29
2018,6,3,10,0,893.0,115.0,2.9,18.7,879.0,735.87,569.2
2018,6,3,10,15,899.5,116.0,3.05,18.8,906.0,775.24,596.69
2018,6,3,10,30,906.0,117.0,3.2,18.9,933.0,813.11,622.99
2018,6,3,10,45,892.5,127.5,3.3,19.0,946.5,841.99,642.64
2018,6,3,11,0,879.0,138.0,3.4,19.1,960.0,867.92,660.26
2018,6,3,11,15,892.5,133.0,3.55,19.2,977.5,899.78,682.29
2018,6,3,11,30,906.0,128.0,3.7,19.3,995.0,929.88,703.04
2018,6,3,11,45,671.0,260.0,3.85,19.35,904.0,868.03,660.18
2018,6,3,12,0,436.0,392.0,4.0,19.4,813.0,793.94,601.6
2018,6,3,12,15,421.0,396.0,4.15,19.35,802.0,794.71,603.0
2018,6,3,12,30,406.0,400.0,4.3,19.3,791.0,793.77,602.73
2018,6,3,12,45,377.0,410.5,4.5,19.3,771.0,780.49,593.78
2018,6,3,13,0,348.0,421.0,4.7,19.3,751.0,768.73,585.85
2018,6,3,13,15,486.5,351.5,4.85,19.15,804.0,843.12,645.13
2018,6,3,13,30,625.0,282.0,5.0,19.0,857.0,911.54,699.41
2018,6,3,13,45,629.5,266.5,5.15,18.9,833.0,900.94,693.88
2018,6,3,14,0,634.0,251.0,5.3,18.8,809.0,887.84,687.03
2018,6,3,14,15,733.5,198.0,5.45,18.65,822.5,923.72,715.49
2018,6,3,14,30,833.0,145.0,5.6,18.5,836.0,950.09,736.48
2018,6,3,14,45,837.5,134.0,5.7,18.4,803.0,930.59,724.52
2018,6,3,15,0,842.0,123.0,5.8,18.3,770.0,908.14,710.67
2018,6,3,15,15,828.0,120.0,5.8,18.3,727.5,875.21,688.36
2018,6,3,15,30,814.0,117.0,5.8,18.3,685.0,840.48,664.66
2018,6,3,15,45,801.5,112.0,5.95,17.95,640.5,803.19,640.43
2018,6,3,16,0,789.0,107.0,6.1,17.6,596.0,764.4,614.66
2018,6,3,16,15,784.0,99.0,6.15,17.35,552.0,726.75,588.74
2018,6,3,16,30,779.0,91.0,6.2,17.1,508.0,687.46,561.17
2018,6,3,16,45,755.0,87.5,6.2,16.85,458.5,638.51,525.44
2018,6,3,17,0,731.0,84.0,6.2,16.6,409.0,589.74,487.83
2018,6,3,17,15,696.5,79.0,6.2,16.3,358.0,535.64,444.61
2018,6,3,17,30,662.0,74.0,6.2,16.0,307.0,480.92,399.71
2018,6,3,17,45,613.0,68.0,6.15,15.65,257.0,419.23,347.75
2018,6,3,18,0,564.0,62.0,6.1,15.3,207.0,361.05,297.18
2018,6,3,18,15,490.5,54.5,6.0,15.0,160.5,294.11,238.1
2018,6,3,18,30,417.0,47.0,5.9,14.7,114.0,233.48,183.4
2018,6,3,18,45,309.5,36.5,5.8,14.4,77.0,164.58,121.33
2018,6,3,19,0,202.0,26.0,5.7,14.1,40.0,101.66,42.64
2018,6,3,19,15,106.0,14.0,5.55,14.0,21.0,40.48,0.0
2018,6,3,19,30,10.0,2.0,5.4,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,5.25,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,42.0,6.0,6.0,12.8,7.0,0.0,0.0
2018,6,4,5,0,84.0,12.0,6.1,12.9,14.0,11.8,0.0
2018,6,4,5,15,210.5,24.0,6.25,13.05,44.0,19.33,4.15
2018,6,4,5,30,337.0,36.0,6.4,13.2,74.0,28.13,18.22
2018,6,4,5,45,427.5,44.0,6.5,13.4,116.5,32.51,22.96
2018,6,4,6,0,518.0,52.0,6.6,13.6,159.0,36.68,27.05
2018,6,4,6,15,576.5,58.0,6.7,13.8,207.5,43.96,33.74
2018,6,4,6,30,635.0,64.0,6.8,14.0,256.0,80.73,42.78
2018,6,4,6,45,675.0,69.0,6.85,14.25,307.0,120.82,68.22
2018,6,4,7,0,715.0,74.0,6.9,14.5,358.0,168.26,105.2
2018,6,4,7,15,745.0,77.5,6.9,14.65,409.5,213.25,143.89
2018,6,4,7,30,775.0,81.0,6.9,14.8,461.0,261.3,186.89
2018,6,4,7,45,783.0,88.0,6.9,15.0,506.5,308.74,230.56
2018,6,4,8,0,791.0,95.0,6.9,15.2,552.0,356.76,274.35
2018,6,4,8,15,814.5,97.0,6.85,15.35,601.5,406.88,318.97
2018,6,4,8,30,838.0,99.0,6.8,15.5,651.0,458.69,364.13
2018,6,4,8,45,731.5,149.0,6.8,15.6,654.5,488.33,390.55
2018,6,4,9,0,625.0,199.0,6.8,15.7,658.0,510.68,409.41
2018,6,4,9,15,731.0,165.0,6.8,15.8,729.0,570.76,459.09
2018,6,4,9,30,837.0,131.0,6.8,15.9,800.0,640.66,515.86
2018,6,4,9,45,731.5,188.5,6.8,16.05,791.0,656.7,526.83
2018,6,4,10,0,626.0,246.0,6.8,16.2,782.0,665.56,531.56
2018,6,4,10,15,612.5,267.5,6.85,16.2,805.5,700.7,558.13
2018,6,4,10,30,599.0,289.0,6.9,16.2,829.0,733.82,582.73
2018,6,4,10,45,656.0,262.5,6.9,16.25,866.0,777.37,616.97
2018,6,4,11,0,713.0,236.0,6.9,16.3,903.0,822.57,652.14
2018,6,4,11,15,709.5,241.5,6.95,16.3,913.0,846.87,670.09
2018,6,4,11,30,706.0,247.0,7.0,16.3,923.0,869.25,686.43
2018,6,4,11,45,821.5,181.5,7.05,16.3,972.5,927.87,729.38
2018,6,4,12,0,937.0,116.0,7.1,16.3,1022.0,986.05,771.54
2018,6,4,12,15,936.5,116.0,7.15,16.3,1020.0,1001.4,782.61
2018,6,4,12,30,936.0,116.0,7.2,16.3,1018.0,1013.93,791.94
2018,6,4,12,45,934.0,116.0,7.3,16.25,1009.0,1022.12,798.68
2018,6,4,13,0,932.0,116.0,7.4,16.2,1000.0,1027.34,803.43
2018,6,4,13,15,928.5,115.0,7.45,16.15,983.0,1027.1,804.12
2018,6,4,13,30,925.0,114.0,7.5,16.1,966.0,1023.83,802.77
2018,6,4,13,45,920.5,113.0,7.5,16.05,942.5,1016.6,798.44
2018,6,4,14,0,916.0,112.0,7.5,16.0,919.0,1006.43,792.12
2018,6,4,14,15,908.5,111.0,7.5,15.9,888.5,990.53,781.87
2018,6,4,14,30,901.0,110.0,7.5,15.8,858.0,971.91,769.73
2018,6,4,14,45,892.0,108.5,7.55,15.75,822.0,948.77,754.38
2018,6,4,15,0,883.0,107.0,7.6,15.7,786.0,923.22,737.25
2018,6,4,15,15,865.0,107.0,7.6,15.7,742.5,889.07,713.33
2018,6,4,15,30,847.0,107.0,7.6,15.7,699.0,858.48,692.03
2018,6,4,15,45,824.0,105.5,7.6,15.4,650.5,815.42,661.87
2018,6,4,16,0,801.0,104.0,7.6,15.1,602.0,771.44,630.7
2018,6,4,16,15,793.5,98.0,7.55,14.95,558.0,733.74,603.57
2018,6,4,16,30,786.0,92.0,7.5,14.8,514.0,694.57,574.99
2018,6,4,16,45,759.0,89.0,7.5,14.6,463.5,643.83,537.02
2018,6,4,17,0,732.0,86.0,7.5,14.4,413.0,593.48,497.31
2018,6,4,17,15,695.5,81.5,7.45,14.2,361.5,538.8,452.58
2018,6,4,17,30,659.0,77.0,7.4,14.0,310.0,483.53,406.31
2018,6,4,17,45,560.5,75.5,7.4,13.75,251.5,400.62,335.8
2018,6,4,18,0,462.0,74.0,7.4,13.5,193.0,325.25,270.31
2018,6,4,18,15,366.0,62.5,7.25,13.3,144.0,246.6,201.37
2018,6,4,18,30,270.0,51.0,7.1,13.1,95.0,179.18,141.68
2018,6,4,18,45,195.0,38.5,7.0,12.95,64.5,127.08,94.27
2018,6,4,19,0,120.0,26.0,6.9,12.8,34.0,77.64,34.65
2018,6,4,19,15,64.0,14.0,6.75,12.7,18.0,29.99,0.0
2018,6,4,19,30,8.0,2.0,6.6,12.6,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.5,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.3,12.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.25,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.15,11.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,6.35,12.05,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,6.4,12.1,13.0,11.8,0.0
2018,6,5,5,15,149.0,27.5,6.45,12.2,42.0,21.74,5.76
2018,6,5,5,30,251.0,43.0,6.5,12.3,71.0,33.38,22.79
2018,6,5,5,45,249.0,56.5,6.55,12.4,96.0,42.75,32.09
2018,6,5,6,0,247.0,70.0,6.6,12.5,121.0,51.62,40.5
2018,6,5,6,15,227.0,91.0,6.6,12.65,148.0,73.24,60.09
2018,6,5,6,30,207.0,112.0,6.6,12.8,175.0,101.62,74.55
2018,6,5,6,45,252.0,128.5,6.55,12.9,219.0,131.81,95.91
2018,6,5,7,0,297.0,145.0,6.5,13.0,263.0,166.53,122.54
2018,6,5,7,15,415.0,144.5,6.5,13.2,334.0,201.8,148.03
2018,6,5,7,30,533.0,144.0,6.5,13.4,405.0,253.12,188.78
2018,6,5,7,45,642.0,131.0,6.45,13.55,478.5,301.15,228.82
2018,6,5,8,0,751.0,118.0,6.4,13.7,552.0,360.26,279.02
2018,6,5,8,15,620.5,169.0,6.35,13.85,547.5,390.88,309.0
2018,6,5,8,30,490.0,220.0,6.3,14.0,543.0,409.2,326.73
2018,6,5,8,45,378.5,272.5,6.25,14.15,532.0,428.9,343.4
2018,6,5,9,0,267.0,325.0,6.2,14.3,521.0,434.15,347.1
2018,6,5,9,15,230.0,350.5,6.15,14.4,525.5,453.45,361.75
2018,6,5,9,30,193.0,376.0,6.1,14.5,530.0,465.19,370.01
2018,6,5,9,45,286.0,368.5,6.1,14.6,607.5,527.29,419.77
2018,6,5,10,0,379.0,361.0,6.1,14.7,685.0,599.91,477.09
2018,6,5,10,15,389.0,369.5,6.1,14.8,711.5,631.81,501.19
2018,6,5,10,30,399.0,378.0,6.1,14.9,738.0,661.86,523.82
2018,6,5,10,45,380.0,397.0,6.05,14.95,746.0,681.94,537.84
2018,6,5,11,0,361.0,416.0,6.0,15.0,754.0,698.38,549.04
2018,6,5,11,15,343.0,421.5,6.05,15.0,746.0,701.34,550.82
2018,6,5,11,30,325.0,427.0,6.1,15.0,738.0,702.61,551.37
2018,6,5,11,45,315.0,425.5,6.1,15.0,728.5,702.86,551.37
2018,6,5,12,0,305.0,424.0,6.1,15.0,719.0,701.8,550.41
2018,6,5,12,15,285.5,432.5,6.15,15.0,708.5,700.31,548.83
2018,6,5,12,30,266.0,441.0,6.2,15.0,698.0,697.52,546.3
2018,6,5,12,45,191.0,453.5,6.3,14.95,637.0,639.58,500.99
2018,6,5,13,0,116.0,466.0,6.4,14.9,576.0,583.46,456.55
2018,6,5,13,15,114.0,456.5,6.45,14.85,563.0,575.28,451.01
2018,6,5,13,30,112.0,447.0,6.5,14.8,550.0,566.51,444.91
2018,6,5,13,45,242.5,384.5,6.55,14.75,600.5,638.23,505.5
2018,6,5,14,0,373.0,322.0,6.6,14.7,651.0,707.74,563.6
2018,6,5,14,15,642.0,216.5,6.6,14.65,759.5,856.46,683.75
2018,6,5,14,30,911.0,111.0,6.6,14.6,868.0,982.96,777.58
2018,6,5,14,45,903.0,108.0,6.6,14.55,831.5,959.02,760.9
2018,6,5,15,0,895.0,105.0,6.6,14.5,795.0,932.58,743.11
2018,6,5,15,15,883.5,103.0,6.6,14.5,753.5,901.77,721.91
2018,6,5,15,30,872.0,101.0,6.6,14.5,712.0,868.94,699.16
2018,6,5,15,45,856.5,98.5,6.55,14.35,666.0,830.4,672.16
2018,6,5,16,0,841.0,96.0,6.5,14.2,620.0,795.38,647.66
2018,6,5,16,15,820.0,93.5,6.5,14.1,570.5,749.9,614.92
2018,6,5,16,30,799.0,91.0,6.5,14.0,521.0,703.83,581.32
2018,6,5,16,45,771.5,88.0,6.45,13.9,469.5,652.29,542.74
2018,6,5,17,0,744.0,85.0,6.4,13.8,418.0,601.14,502.59
2018,6,5,17,15,706.0,80.5,6.4,13.6,365.5,544.95,457.05
2018,6,5,17,30,668.0,76.0,6.4,13.4,313.0,488.37,410.04
2018,6,5,17,45,615.0,70.5,6.35,13.2,262.0,424.78,355.83
2018,6,5,18,0,562.0,65.0,6.3,13.0,211.0,364.99,303.35
2018,6,5,18,15,487.0,57.5,6.25,12.8,164.5,297.25,243.11
2018,6,5,18,30,412.0,50.0,6.2,12.6,118.0,235.86,187.35
2018,6,5,18,45,301.0,39.5,6.1,12.4,80.0,165.45,123.89
2018,6,5,19,0,190.0,29.0,6.0,12.2,42.0,103.19,50.47
2018,6,5,19,15,99.5,15.5,5.95,12.15,22.0,40.61,0.0
2018,6,5,19,30,9.0,2.0,5.9,12.1,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,5.85,12.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,21.0,6.0,4.85,12.35,6.5,0.0,0.0
2018,6,6,5,0,42.0,12.0,4.8,12.4,13.0,11.8,0.0
2018,6,6,5,15,66.0,25.5,4.75,12.5,31.0,21.28,5.79
2018,6,6,5,30,90.0,39.0,4.7,12.6,49.0,32.05,21.67
2018,6,6,5,45,100.5,56.0,4.65,12.7,72.5,47.75,36.47
2018,6,6,6,0,111.0,73.0,4.6,12.8,96.0,61.33,49.09
2018,6,6,6,15,96.5,67.5,4.65,12.9,91.5,59.22,44.4
2018,6,6,6,30,82.0,62.0,4.7,13.0,87.0,59.97,43.11
2018,6,6,6,45,41.5,61.5,4.7,13.1,74.0,60.05,44.02
2018,6,6,7,0,1.0,61.0,4.7,13.2,61.0,59.1,44.84
2018,6,6,7,15,23.0,116.5,4.7,13.35,127.5,112.72,89.0
2018,6,6,7,30,45.0,172.0,4.7,13.5,194.0,167.8,133.8
2018,6,6,7,45,22.5,146.0,4.75,13.65,157.0,142.44,113.2
2018,6,6,8,0,0.0,120.0,4.8,13.8,120.0,115.22,90.84
2018,6,6,8,15,2.0,147.5,4.8,13.95,149.0,141.81,112.41
2018,6,6,8,30,4.0,175.0,4.8,14.1,178.0,168.6,133.88
2018,6,6,8,45,27.0,229.5,4.85,14.3,249.5,226.89,180.62
2018,6,6,9,0,50.0,284.0,4.9,14.5,321.0,290.17,230.73
2018,6,6,9,15,64.0,316.5,4.95,14.6,366.0,331.03,262.63
2018,6,6,9,30,78.0,349.0,5.0,14.7,411.0,373.31,295.43
2018,6,6,9,45,59.0,350.5,5.05,14.8,398.5,367.18,289.81
2018,6,6,10,0,40.0,352.0,5.1,14.9,386.0,359.3,282.86
2018,6,6,10,15,41.5,365.0,5.15,14.95,401.5,375.57,295.21
2018,6,6,10,30,43.0,378.0,5.2,15.0,417.0,392.0,307.6
2018,6,6,10,45,43.5,387.0,5.3,15.1,427.0,404.03,316.58
2018,6,6,11,0,44.0,396.0,5.4,15.2,437.0,416.1,325.61
2018,6,6,11,15,66.0,425.0,5.45,15.2,487.5,465.82,364.13
2018,6,6,11,30,88.0,454.0,5.5,15.2,538.0,516.96,403.34
2018,6,6,11,45,88.0,451.5,5.6,15.25,536.0,518.87,404.7
2018,6,6,12,0,88.0,449.0,5.7,15.3,534.0,520.46,406.03
2018,6,6,12,15,194.5,436.5,5.75,15.25,624.0,615.67,481.89
2018,6,6,12,30,301.0,424.0,5.8,15.2,714.0,714.21,558.75
2018,6,6,12,45,529.0,317.5,5.85,15.2,822.0,839.16,658.79
2018,6,6,13,0,757.0,211.0,5.9,15.2,930.0,961.3,751.6
2018,6,6,13,15,794.5,189.5,5.9,15.2,932.5,977.6,763.09
2018,6,6,13,30,832.0,168.0,5.9,15.2,935.0,994.44,775.64
2018,6,6,13,45,825.5,166.5,5.9,15.15,911.5,985.8,770.22
2018,6,6,14,0,819.0,165.0,5.9,15.1,888.0,974.46,763.12
2018,6,6,14,15,810.0,163.0,5.9,15.05,858.0,957.6,752.14
2018,6,6,14,30,801.0,161.0,5.9,15.0,828.0,938.28,739.48
2018,6,6,14,45,789.5,159.5,5.9,14.95,793.0,914.83,723.85
2018,6,6,15,0,778.0,158.0,5.9,14.9,758.0,889.26,706.68
2018,6,6,15,15,763.5,154.0,5.9,14.9,717.0,859.98,686.62
2018,6,6,15,30,749.0,150.0,5.9,14.9,676.0,825.6,662.69
2018,6,6,15,45,729.0,147.0,6.05,14.75,631.0,786.3,635.88
2018,6,6,16,0,709.0,144.0,6.2,14.6,586.0,746.1,607.99
2018,6,6,16,15,683.0,140.0,6.25,14.4,538.0,699.48,574.46
2018,6,6,16,30,657.0,136.0,6.3,14.2,490.0,652.83,539.36
2018,6,6,16,45,625.0,129.5,6.35,14.05,440.0,599.45,498.02
2018,6,6,17,0,593.0,123.0,6.4,13.9,390.0,547.02,456.55
2018,6,6,17,15,552.0,115.5,6.35,13.7,340.0,489.13,409.56
2018,6,6,17,30,511.0,108.0,6.3,13.5,290.0,431.18,361.5
2018,6,6,17,45,455.5,98.5,6.25,13.35,241.5,369.06,308.67
2018,6,6,18,0,400.0,89.0,6.2,13.2,193.0,311.33,258.39
2018,6,6,18,15,299.5,75.5,6.1,13.05,144.0,233.57,190.7
2018,6,6,18,30,199.0,62.0,6.0,12.9,95.0,159.05,125.83
2018,6,6,18,45,131.5,44.5,5.85,12.75,63.5,107.04,79.57
2018,6,6,19,0,64.0,27.0,5.7,12.6,32.0,57.85,28.01
2018,6,6,19,15,33.0,14.5,5.65,12.55,17.0,22.71,0.0
2018,6,6,19,30,2.0,2.0,5.6,12.5,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.6,12.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.45,12.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.7,12.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.7,12.1,5.0,4.91,0.0
2018,6,7,5,15,0.5,12.5,4.7,12.2,12.5,12.06,0.97
2018,6,7,5,30,0.0,20.0,4.7,12.3,20.0,19.3,10.84
2018,6,7,5,45,0.0,32.5,4.7,12.4,32.5,31.38,22.1
2018,6,7,6,0,0.0,45.0,4.7,12.5,45.0,43.47,33.26
2018,6,7,6,15,6.0,67.0,4.75,12.65,69.0,63.52,48.77
2018,6,7,6,30,12.0,89.0,4.8,12.8,93.0,84.13,66.03
2018,6,7,6,45,139.0,118.0,4.8,12.95,173.0,116.7,87.9
2018,6,7,7,0,266.0,147.0,4.8,13.1,253.0,163.63,121.25
2018,6,7,7,15,445.0,138.0,4.75,13.3,344.0,202.8,147.34
2018,6,7,7,30,624.0,129.0,4.7,13.5,435.0,262.82,193.18
2018,6,7,7,45,664.0,131.5,4.65,13.75,488.0,308.62,233.22
2018,6,7,8,0,704.0,134.0,4.6,14.0,541.0,358.24,276.38
2018,6,7,8,15,685.0,151.0,4.55,14.15,574.0,400.79,314.19
2018,6,7,8,30,666.0,168.0,4.5,14.3,607.0,441.22,349.12
2018,6,7,8,45,716.5,161.5,4.45,14.5,662.5,492.58,391.59
2018,6,7,9,0,767.0,155.0,4.4,14.7,718.0,547.84,436.33
2018,6,7,9,15,798.5,149.5,4.5,14.85,763.0,598.91,477.47
2018,6,7,9,30,830.0,144.0,4.6,15.0,808.0,648.61,516.98
2018,6,7,9,45,850.5,139.5,4.7,15.15,844.5,693.16,551.91
2018,6,7,10,0,871.0,135.0,4.8,15.3,881.0,739.19,587.28
2018,6,7,10,15,878.0,137.0,4.95,15.35,909.0,779.12,616.4
2018,6,7,10,30,885.0,139.0,5.1,15.4,937.0,817.66,644.43
2018,6,7,10,45,891.0,139.0,5.25,15.5,958.0,851.99,669.19
2018,6,7,11,0,897.0,139.0,5.4,15.6,979.0,884.52,692.64
2018,6,7,11,15,902.0,139.5,5.5,15.6,994.0,914.7,714.38
2018,6,7,11,30,907.0,140.0,5.6,15.6,1009.0,942.75,734.62
2018,6,7,11,45,910.5,138.5,5.65,15.6,1015.5,965.31,750.67
2018,6,7,12,0,914.0,137.0,5.7,15.6,1022.0,985.43,765.06
2018,6,7,12,15,913.0,137.5,5.7,15.6,1020.0,1000.67,775.76
2018,6,7,12,30,912.0,138.0,5.7,15.6,1018.0,1013.19,784.63
2018,6,7,12,45,909.0,138.0,5.75,15.65,1008.5,1020.48,790.13
2018,6,7,13,0,906.0,138.0,5.8,15.7,999.0,1024.88,793.75
2018,6,7,13,15,904.0,136.5,5.85,15.7,983.0,1025.85,795.22
2018,6,7,13,30,902.0,135.0,5.9,15.7,967.0,1023.87,794.76
2018,6,7,13,45,899.0,133.0,5.95,15.7,944.5,1017.47,791.3
2018,6,7,14,0,896.0,131.0,6.0,15.7,922.0,1008.17,785.9
2018,6,7,14,15,891.0,128.0,6.05,15.7,892.5,993.05,776.45
2018,6,7,14,30,886.0,125.0,6.1,15.7,863.0,975.18,765.11
2018,6,7,14,45,878.5,122.0,6.15,15.65,827.5,952.32,750.35
2018,6,7,15,0,871.0,119.0,6.2,15.6,792.0,927.01,733.81
2018,6,7,15,15,858.5,117.0,6.2,15.6,750.5,901.44,716.66
2018,6,7,15,30,846.0,115.0,6.2,15.6,709.0,868.49,694.01
2018,6,7,15,45,831.5,110.5,6.15,15.4,663.0,829.33,666.91
2018,6,7,16,0,817.0,106.0,6.1,15.2,617.0,788.71,638.5
2018,6,7,16,15,798.0,102.0,6.1,15.05,568.0,743.93,606.67
2018,6,7,16,30,779.0,98.0,6.1,14.9,519.0,698.45,573.86
2018,6,7,16,45,753.0,93.5,6.05,14.75,468.0,647.02,535.71
2018,6,7,17,0,727.0,89.0,6.0,14.6,417.0,598.42,497.69
2018,6,7,17,15,691.0,84.5,5.95,14.4,365.5,541.85,452.18
2018,6,7,17,30,655.0,80.0,5.9,14.2,314.0,487.01,406.9
2018,6,7,17,45,603.5,73.5,5.85,14.0,263.0,423.54,353.25
2018,6,7,18,0,552.0,67.0,5.8,13.8,212.0,363.75,301.22
2018,6,7,18,15,477.5,59.5,5.65,13.6,165.5,296.49,241.77
2018,6,7,18,30,403.0,52.0,5.5,13.4,119.0,235.48,186.72
2018,6,7,18,45,295.5,40.5,5.35,13.2,81.0,165.5,124.18
2018,6,7,19,0,188.0,29.0,5.2,13.0,43.0,103.7,55.41
2018,6,7,19,15,98.5,15.5,5.05,12.85,22.5,40.62,0.0
2018,6,7,19,30,9.0,2.0,4.9,12.7,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.8,12.6,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,8,4,45,28.0,5.5,3.7,12.45,6.0,0.0,0.0
2018,6,8,5,0,56.0,11.0,3.8,12.6,12.0,10.81,0.0
2018,6,8,5,15,144.5,24.0,3.85,12.85,38.0,18.74,4.77
2018,6,8,5,30,233.0,37.0,3.9,13.1,64.0,28.33,18.5
2018,6,8,5,45,206.5,41.5,3.95,13.35,74.0,30.65,21.38
2018,6,8,6,0,180.0,46.0,4.0,13.6,84.0,32.9,23.72
2018,6,8,6,15,90.0,50.0,4.05,13.75,69.0,41.36,29.05
2018,6,8,6,30,0.0,54.0,4.1,13.9,54.0,52.17,39.02
2018,6,8,6,45,0.0,76.5,4.1,14.1,76.5,73.49,57.03
2018,6,8,7,0,0.0,99.0,4.1,14.3,99.0,94.28,74.34
2018,6,8,7,15,7.0,133.0,4.15,14.5,136.5,126.69,100.8
2018,6,8,7,30,14.0,167.0,4.2,14.7,174.0,159.79,127.48
2018,6,8,7,45,29.5,198.5,4.25,14.9,215.0,189.49,150.92
2018,6,8,8,0,45.0,230.0,4.3,15.1,256.0,224.87,178.88
2018,6,8,8,15,59.0,257.0,4.35,15.3,294.0,257.61,204.58
2018,6,8,8,30,73.0,284.0,4.4,15.5,332.0,291.87,231.34
2018,6,8,8,45,108.0,310.5,4.45,15.7,387.0,337.52,266.95
2018,6,8,9,0,143.0,337.0,4.5,15.9,442.0,382.3,301.74
2018,6,8,9,15,199.5,343.0,4.5,16.05,498.0,429.28,338.43
2018,6,8,9,30,256.0,349.0,4.5,16.2,554.0,476.87,375.5
2018,6,8,9,45,241.5,372.0,4.55,16.4,571.5,500.9,393.04
2018,6,8,10,0,227.0,395.0,4.6,16.6,589.0,526.92,411.82
2018,6,8,10,15,261.0,401.0,4.6,16.75,631.0,565.74,441.27
2018,6,8,10,30,295.0,407.0,4.6,16.9,673.0,609.81,474.26
2018,6,8,10,45,259.5,426.0,4.6,17.05,664.0,611.52,473.89
2018,6,8,11,0,224.0,445.0,4.6,17.2,655.0,612.04,472.71
2018,6,8,11,15,180.0,458.0,4.6,17.3,628.0,595.45,458.82
2018,6,8,11,30,136.0,471.0,4.6,17.4,601.0,576.36,443.05
2018,6,8,11,45,183.0,463.0,4.6,17.5,639.5,617.83,475.01
2018,6,8,12,0,230.0,455.0,4.6,17.6,678.0,660.53,507.38
2018,6,8,12,15,266.5,446.0,4.75,17.65,704.0,695.65,534.43
2018,6,8,12,30,303.0,437.0,4.9,17.7,730.0,729.07,560.29
2018,6,8,12,45,356.5,409.5,5.0,17.75,751.0,760.02,585.03
2018,6,8,13,0,410.0,382.0,5.1,17.8,772.0,794.74,612.37
2018,6,8,13,15,352.0,397.5,5.2,17.75,728.0,753.6,581.7
2018,6,8,13,30,294.0,413.0,5.3,17.7,684.0,715.97,553.5
2018,6,8,13,45,390.5,353.0,5.4,17.65,704.0,756.63,588.13
2018,6,8,14,0,487.0,293.0,5.5,17.6,724.0,788.42,616.06
2018,6,8,14,15,682.5,203.0,5.55,17.5,784.5,881.98,689.64
2018,6,8,14,30,878.0,113.0,5.6,17.4,845.0,955.36,743.45
2018,6,8,14,45,684.0,163.5,5.65,17.35,719.0,825.25,650.44
2018,6,8,15,0,490.0,214.0,5.7,17.3,593.0,687.66,547.86
2018,6,8,15,15,664.0,158.5,5.7,17.3,643.0,777.4,619.17
2018,6,8,15,30,838.0,103.0,5.7,17.3,693.0,843.67,669.36
2018,6,8,15,45,824.5,99.5,5.75,17.0,648.5,811.75,648.03
2018,6,8,16,0,811.0,96.0,5.8,16.7,604.0,773.26,622.02
2018,6,8,16,15,795.0,92.0,5.75,16.5,557.0,731.0,592.2
2018,6,8,16,30,779.0,88.0,5.7,16.3,510.0,687.87,561.35
2018,6,8,16,45,757.0,83.5,5.65,16.1,460.5,639.27,525.78
2018,6,8,17,0,735.0,79.0,5.6,15.9,411.0,590.72,488.75
2018,6,8,17,15,704.5,74.0,5.45,15.65,361.0,536.56,445.39
2018,6,8,17,30,674.0,69.0,5.3,15.4,311.0,485.81,403.59
2018,6,8,17,45,632.0,63.5,5.2,15.15,262.5,427.84,354.81
2018,6,8,18,0,590.0,58.0,5.1,14.9,214.0,372.75,306.94
2018,6,8,18,15,526.0,51.0,4.9,14.65,168.0,309.17,250.77
2018,6,8,18,30,462.0,44.0,4.7,14.4,122.0,251.09,198.1
2018,6,8,18,45,343.0,34.5,4.55,14.15,82.0,176.57,132.03
2018,6,8,19,0,224.0,25.0,4.4,13.9,42.0,110.52,60.79
2018,6,8,19,15,124.5,14.5,4.3,13.8,23.0,46.5,0.0
2018,6,8,19,30,25.0,4.0,4.2,13.7,4.0,0.0,0.0
2018,6,8,19,45,12.5,2.0,4.1,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.55,13.35,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.7,13.4,5.0,4.91,0.0
2018,6,9,5,15,4.0,12.5,3.85,13.5,12.5,12.15,1.17
2018,6,9,5,30,0.0,20.0,4.0,13.6,20.0,19.3,10.79
2018,6,9,5,45,0.0,26.0,4.15,13.7,26.0,25.09,16.46
2018,6,9,6,0,0.0,32.0,4.3,13.8,32.0,30.89,21.91
2018,6,9,6,15,0.0,47.0,4.45,13.9,47.0,45.4,33.17
2018,6,9,6,30,0.0,62.0,4.6,14.0,62.0,59.92,45.59
2018,6,9,6,45,1.0,80.5,4.7,14.15,81.0,77.19,60.1
2018,6,9,7,0,2.0,99.0,4.8,14.3,100.0,94.59,74.53
2018,6,9,7,15,117.0,138.0,4.9,14.4,195.5,146.16,112.79
2018,6,9,7,30,232.0,177.0,5.0,14.5,291.0,210.12,162.11
2018,6,9,7,45,378.5,173.5,5.05,14.55,382.5,259.87,200.3
2018,6,9,8,0,525.0,170.0,5.1,14.6,474.0,328.23,255.2
2018,6,9,8,15,510.5,193.0,5.15,14.7,508.5,369.2,290.78
2018,6,9,8,30,496.0,216.0,5.2,14.8,543.0,408.69,324.31
2018,6,9,8,45,539.0,217.0,5.25,14.9,594.0,455.64,363.09
2018,6,9,9,0,582.0,218.0,5.3,15.0,645.0,505.18,403.5
2018,6,9,9,15,529.5,254.0,5.35,15.15,658.5,534.97,426.82
2018,6,9,9,30,477.0,290.0,5.4,15.3,672.0,559.08,444.99
2018,6,9,9,45,489.0,302.0,5.5,15.45,707.5,599.79,476.54
2018,6,9,10,0,501.0,314.0,5.6,15.6,743.0,640.77,507.84
2018,6,9,10,15,602.5,276.5,5.75,15.75,808.5,701.77,556.45
2018,6,9,10,30,704.0,239.0,5.9,15.9,874.0,769.25,609.43
2018,6,9,10,45,690.0,252.5,6.0,16.05,886.5,795.76,628.53
2018,6,9,11,0,676.0,266.0,6.1,16.2,899.0,819.97,645.9
2018,6,9,11,15,637.5,294.0,6.25,16.3,897.5,834.31,655.43
2018,6,9,11,30,599.0,322.0,6.4,16.4,896.0,845.28,662.43
2018,6,9,11,45,541.5,344.0,6.5,16.5,865.5,832.12,651.28
2018,6,9,12,0,484.0,366.0,6.6,16.6,835.0,813.84,636.41
2018,6,9,12,15,448.0,386.5,6.75,16.55,820.0,811.35,634.1
2018,6,9,12,30,412.0,407.0,6.9,16.5,805.0,806.7,630.12
2018,6,9,12,45,518.0,357.0,7.05,16.5,853.0,868.12,679.72
2018,6,9,13,0,624.0,307.0,7.2,16.5,901.0,928.22,727.88
2018,6,9,13,15,591.5,314.0,7.25,16.45,869.0,908.7,713.3
2018,6,9,13,30,559.0,321.0,7.3,16.4,837.0,887.07,697.46
2018,6,9,13,45,522.0,328.0,7.35,16.3,800.5,859.33,677.11
2018,6,9,14,0,485.0,335.0,7.4,16.2,764.0,830.18,655.61
2018,6,9,14,15,431.0,342.5,7.5,16.1,714.5,784.16,621.12
2018,6,9,14,30,377.0,350.0,7.6,16.0,665.0,730.48,580.7
2018,6,9,14,45,385.0,331.5,7.7,15.9,641.0,714.61,570.68
2018,6,9,15,0,393.0,313.0,7.8,15.8,617.0,697.0,559.18
2018,6,9,15,15,387.0,296.5,7.8,15.8,583.0,667.36,537.57
2018,6,9,15,30,381.0,280.0,7.8,15.8,549.0,636.68,515.05
2018,6,9,15,45,426.5,245.5,7.95,15.5,528.0,637.56,519.2
2018,6,9,16,0,472.0,211.0,8.1,15.2,507.0,625.53,513.31
2018,6,9,16,15,456.0,197.0,8.1,15.0,464.5,583.71,481.5
2018,6,9,16,30,440.0,183.0,8.1,14.8,422.0,541.72,449.15
2018,6,9,16,45,458.5,159.0,8.1,14.65,386.5,512.91,427.65
2018,6,9,17,0,477.0,135.0,8.1,14.5,351.0,481.38,403.36
2018,6,9,17,15,449.5,122.0,8.05,14.3,306.0,430.96,362.06
2018,6,9,17,30,422.0,109.0,8.0,14.1,261.0,381.98,321.09
2018,6,9,17,45,361.0,97.0,7.95,13.9,213.0,317.72,266.21
2018,6,9,18,0,300.0,85.0,7.9,13.7,165.0,258.4,214.63
2018,6,9,18,15,265.0,70.5,7.85,13.5,130.0,213.04,174.15
2018,6,9,18,30,230.0,56.0,7.8,13.3,95.0,170.72,135.64
2018,6,9,18,45,148.5,42.0,7.8,13.1,64.0,109.39,81.73
2018,6,9,19,0,67.0,28.0,7.8,12.9,33.0,60.74,33.14
2018,6,9,19,15,39.0,16.0,7.7,12.85,18.5,25.88,0.0
2018,6,9,19,30,11.0,4.0,7.6,12.8,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.55,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,6.45,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,5.45,11.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,6,10,4,45,23.0,6.0,5.65,11.6,6.5,0.0,0.0
2018,6,10,5,0,46.0,12.0,5.7,11.7,13.0,11.8,0.0
2018,6,10,5,15,145.0,26.5,5.65,11.95,41.0,20.83,6.2
2018,6,10,5,30,244.0,41.0,5.6,12.2,69.0,31.64,21.39
2018,6,10,5,45,307.0,51.0,5.55,12.45,103.5,38.25,28.15
2018,6,10,6,0,370.0,61.0,5.5,12.7,138.0,44.54,34.18
2018,6,10,6,15,430.0,69.5,5.45,13.0,182.5,53.92,37.04
2018,6,10,6,30,490.0,78.0,5.4,13.3,227.0,85.85,51.52
2018,6,10,6,45,515.0,89.5,5.3,13.55,271.5,122.85,76.77
2018,6,10,7,0,540.0,101.0,5.2,13.8,316.0,162.6,108.24
2018,6,10,7,15,553.0,113.0,5.1,14.05,359.5,203.04,143.05
2018,6,10,7,30,566.0,125.0,5.0,14.3,403.0,244.91,180.04
2018,6,10,7,45,586.5,134.5,4.9,14.6,449.0,288.15,218.11
2018,6,10,8,0,607.0,144.0,4.8,14.9,495.0,333.31,257.47
2018,6,10,8,15,628.5,152.0,4.65,15.1,542.0,379.32,296.97
2018,6,10,8,30,650.0,160.0,4.5,15.3,589.0,427.04,337.03
2018,6,10,8,45,679.0,163.5,4.4,15.55,638.0,475.97,377.2
2018,6,10,9,0,708.0,167.0,4.3,15.8,687.0,526.9,418.0
2018,6,10,9,15,756.0,156.0,4.25,16.0,738.0,580.15,460.18
2018,6,10,9,30,804.0,145.0,4.2,16.2,789.0,633.29,501.55
2018,6,10,9,45,831.5,138.0,4.2,16.35,828.0,679.12,536.83
2018,6,10,10,0,859.0,131.0,4.2,16.5,867.0,727.1,572.87
2018,6,10,10,15,881.0,123.0,4.25,16.65,898.5,768.56,601.93
2018,6,10,10,30,903.0,115.0,4.3,16.8,930.0,809.54,630.54
2018,6,10,10,45,901.5,119.5,4.35,16.95,948.5,842.46,653.19
2018,6,10,11,0,900.0,124.0,4.4,17.1,967.0,873.14,674.2
2018,6,10,11,15,903.0,124.0,4.55,17.15,980.0,901.15,694.31
2018,6,10,11,30,906.0,124.0,4.7,17.2,993.0,926.93,712.89
2018,6,10,11,45,914.0,119.0,4.85,17.25,1000.5,950.15,729.76
2018,6,10,12,0,922.0,114.0,5.0,17.3,1008.0,971.03,745.08
2018,6,10,12,15,921.0,114.0,5.25,17.3,1005.5,985.79,757.11
2018,6,10,12,30,920.0,114.0,5.5,17.3,1003.0,997.79,767.32
2018,6,10,12,45,917.5,114.0,5.75,17.25,994.0,1005.5,774.75
2018,6,10,13,0,915.0,114.0,6.0,17.2,985.0,1010.3,780.23
2018,6,10,13,15,911.5,113.5,6.15,17.15,968.5,1010.69,782.05
2018,6,10,13,30,908.0,113.0,6.3,17.1,952.0,1008.14,781.89
2018,6,10,13,45,903.0,111.0,6.45,17.0,928.0,999.65,777.74
2018,6,10,14,0,898.0,109.0,6.6,16.9,904.0,988.28,771.6
2018,6,10,14,15,891.0,107.5,6.75,16.8,874.5,972.69,762.47
2018,6,10,14,30,884.0,106.0,6.9,16.7,845.0,954.43,751.4
2018,6,10,14,45,875.0,104.5,7.0,16.55,809.5,931.75,737.0
2018,6,10,15,0,866.0,103.0,7.1,16.4,774.0,906.71,720.82
2018,6,10,15,15,854.0,101.5,7.1,16.4,734.0,876.79,700.15
2018,6,10,15,30,842.0,100.0,7.1,16.4,694.0,844.97,678.0
2018,6,10,15,45,828.5,96.5,7.2,16.05,649.5,807.96,653.02
2018,6,10,16,0,815.0,93.0,7.3,15.7,605.0,774.36,630.37
2018,6,10,16,15,797.5,89.5,7.3,15.5,557.5,731.42,599.54
2018,6,10,16,30,780.0,86.0,7.3,15.3,510.0,687.69,567.72
2018,6,10,16,45,757.0,82.0,7.35,15.05,461.0,638.97,531.66
2018,6,10,17,0,734.0,78.0,7.4,14.8,412.0,590.35,494.26
2018,6,10,17,15,702.0,74.0,7.35,14.6,362.0,536.44,450.4
2018,6,10,17,30,670.0,70.0,7.3,14.4,312.0,486.09,408.27
2018,6,10,17,45,625.0,64.5,7.2,14.15,263.0,426.63,357.51
2018,6,10,18,0,580.0,59.0,7.1,13.9,214.0,370.31,308.0
2018,6,10,18,15,514.0,52.0,6.9,13.75,168.0,306.17,250.66
2018,6,10,18,30,448.0,45.0,6.7,13.6,122.0,247.7,197.18
2018,6,10,18,45,346.5,36.5,6.5,13.4,84.5,180.84,136.67
2018,6,10,19,0,245.0,28.0,6.3,13.2,47.0,121.17,71.07
2018,6,10,19,15,135.5,16.0,6.15,13.15,25.5,51.16,0.0
2018,6,10,19,30,26.0,4.0,6.0,13.1,4.0,0.0,0.0
2018,6,10,19,45,13.0,2.0,5.85,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,11,4,45,41.5,6.0,4.45,12.75,7.0,0.0,0.0
2018,6,11,5,0,83.0,12.0,4.4,12.9,14.0,11.8,0.0
2018,6,11,5,15,211.0,23.5,4.4,13.1,44.0,18.63,4.96
2018,6,11,5,30,339.0,35.0,4.4,13.3,74.0,26.96,17.33
2018,6,11,5,45,384.0,41.5,4.35,13.55,106.0,30.06,20.84
2018,6,11,6,0,429.0,48.0,4.3,13.8,138.0,33.05,23.83
2018,6,11,6,15,214.5,66.5,4.3,14.0,111.5,50.02,35.31
2018,6,11,6,30,0.0,85.0,4.3,14.2,85.0,80.07,62.63
2018,6,11,6,45,1.0,104.5,4.25,14.45,105.0,98.18,77.71
2018,6,11,7,0,2.0,124.0,4.2,14.7,125.0,116.52,92.73
2018,6,11,7,15,14.0,150.0,4.15,14.95,157.0,142.91,113.76
2018,6,11,7,30,26.0,176.0,4.1,15.2,189.0,166.39,132.23
2018,6,11,7,45,58.0,209.5,4.05,15.45,242.0,207.24,164.26
2018,6,11,8,0,90.0,243.0,4.0,15.7,295.0,251.48,198.93
2018,6,11,8,15,76.0,259.5,3.95,15.95,306.0,266.49,210.73
2018,6,11,8,30,62.0,276.0,3.9,16.2,317.0,280.14,221.16
2018,6,11,8,45,73.5,300.5,3.85,16.45,352.0,311.92,245.61
2018,6,11,9,0,85.0,325.0,3.8,16.7,387.0,344.89,270.7
2018,6,11,9,15,81.5,342.0,3.8,16.95,404.0,363.69,284.52
2018,6,11,9,30,78.0,359.0,3.8,17.2,421.0,382.18,297.97
2018,6,11,9,45,83.0,378.0,3.8,17.45,446.5,407.81,316.88
2018,6,11,10,0,88.0,397.0,3.8,17.7,472.0,433.88,335.93
2018,6,11,10,15,115.0,419.5,3.85,17.9,521.0,477.19,368.43
2018,6,11,10,30,142.0,442.0,3.9,18.1,570.0,525.53,404.26
2018,6,11,10,45,150.5,446.5,3.95,18.25,585.0,544.21,417.72
2018,6,11,11,0,159.0,451.0,4.0,18.4,600.0,563.12,431.45
2018,6,11,11,15,193.5,438.0,4.1,18.5,622.0,588.19,450.87
2018,6,11,11,30,228.0,425.0,4.2,18.6,644.0,614.38,471.08
2018,6,11,11,45,198.5,439.5,4.3,18.75,631.0,609.27,466.14
2018,6,11,12,0,169.0,454.0,4.4,18.9,618.0,602.77,460.38
2018,6,11,12,15,229.5,417.0,4.6,18.9,639.0,632.13,485.02
2018,6,11,12,30,290.0,380.0,4.8,18.9,660.0,660.02,508.52
2018,6,11,12,45,231.5,379.0,4.95,18.95,601.5,608.43,469.54
2018,6,11,13,0,173.0,378.0,5.1,19.0,543.0,550.11,425.37
2018,6,11,13,15,107.0,384.0,5.35,19.0,485.5,494.52,382.34
2018,6,11,13,30,41.0,390.0,5.6,19.0,428.0,431.69,333.08
2018,6,11,13,45,167.0,349.5,5.85,18.95,498.5,521.62,407.32
2018,6,11,14,0,293.0,309.0,6.1,18.9,569.0,609.68,478.92
2018,6,11,14,15,559.5,220.5,6.25,18.85,696.0,783.11,617.02
2018,6,11,14,30,826.0,132.0,6.4,18.8,823.0,933.04,728.29
