Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,45,847.0,120.5,6.55,18.7,803.0,923.22,722.68
2018,6,11,15,0,868.0,109.0,6.7,18.6,783.0,915.51,719.43
2018,6,11,15,15,856.5,107.0,6.7,18.6,742.5,885.53,698.97
2018,6,11,15,30,845.0,105.0,6.7,18.6,702.0,853.62,677.11
2018,6,11,15,45,830.5,103.0,6.75,18.35,658.0,822.52,656.59
2018,6,11,16,0,816.0,101.0,6.8,18.1,614.0,784.85,630.91
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,740.37,599.32
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,695.22,566.84
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,645.41,530.23
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,595.87,492.1
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,542.26,449.15
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,488.04,404.71
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,425.9,352.76
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,367.29,302.3
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,301.39,244.59
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,241.45,190.94
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,171.53,129.08
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,111.49,66.4
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,45.31,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,8.85,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,12.85,1.69
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,19.36,10.87
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,32.08,22.62
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,44.44,33.94
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,53.54,40.04
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,62.62,47.76
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,82.03,63.99
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,101.53,80.01
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,134.4,106.4
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,168.25,133.2
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,195.17,154.02
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,227.94,179.45
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,263.31,206.74
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,300.59,235.35
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,338.93,264.57
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,384.48,299.12
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,432.36,335.5
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,480.15,371.61
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,541.31,418.8
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,606.78,468.84
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,652.3,502.73
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,699.96,537.93
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,650.88,498.28
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,591.34,450.51
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,588.67,448.36
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,584.61,444.87
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,597.44,454.76
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,610.17,464.64
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,634.38,484.54
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,662.02,506.88
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,634.86,486.35
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,609.85,467.31
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,624.32,481.28
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,632.39,490.56
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,703.66,548.8
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,765.07,599.43
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,880.86,688.6
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,976.88,759.53
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,953.43,744.65
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,927.56,728.5
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,898.1,708.55
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,866.63,687.06
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,829.69,662.36
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,796.16,639.98
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,754.04,610.5
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,711.04,579.97
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,661.16,543.48
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,611.46,505.72
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,555.41,461.14
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,503.36,418.5
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,442.05,367.08
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,384.04,316.92
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,316.79,257.86
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,255.45,202.66
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,185.36,140.1
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,125.43,76.54
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,52.48,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.91,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,12.78,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,20.41,5.99
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,30.94,20.71
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,37.07,26.98
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,42.81,32.49
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,50.15,32.62
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,85.68,46.43
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,125.15,71.48
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,172.52,108.22
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,217.86,146.98
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,266.37,190.0
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,315.17,234.0
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,366.06,279.44
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,419.56,326.44
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,469.98,370.14
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,518.35,411.34
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,566.95,451.77
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,614.01,490.18
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,660.47,527.31
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,704.01,561.47
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,746.34,592.75
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,786.46,621.4
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,824.99,648.68
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,859.47,672.63
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,891.98,695.03
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,921.15,715.07
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,947.95,733.38
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,970.92,749.35
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,991.25,763.52
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,1005.62,773.7
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,1017.09,781.96
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,1023.7,787.36
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,1027.33,790.79
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,1027.91,792.35
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,1025.5,791.92
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,987.58,766.39
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,954.34,744.19
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,969.5,757.05
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,974.26,762.34
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,951.09,747.36
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,925.53,730.73
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,894.86,709.68
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,862.22,687.1
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,830.19,666.34
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,791.67,640.39
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,748.15,609.49
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,703.93,577.68
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,573.85,475.54
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,449.02,373.4
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,438.43,366.21
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,426.87,357.06
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,392.41,327.68
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,356.94,296.18
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,280.66,229.55
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,211.31,168.29
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,160.46,121.77
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,114.93,71.25
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,47.9,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.91,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,5.9,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,14.47,2.59
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,23.17,14.14
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,36.74,26.79
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,47.11,36.47
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,58.7,44.37
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,68.82,53.35
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,81.97,64.46
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,95.16,75.44
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,119.5,95.48
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,144.1,115.46
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,176.85,141.7
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,206.24,165.01
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,218.0,174.02
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,233.91,186.27
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,234.48,186.15
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,234.41,185.48
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,255.92,202.06
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,277.77,218.72
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,303.04,237.88
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,325.38,254.58
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,377.86,294.94
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,432.04,336.03
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,495.61,384.39
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,560.73,433.23
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,614.11,474.04
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,669.79,516.3
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,696.74,536.37
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,723.72,556.59
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,749.98,577.17
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,775.9,597.53
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,777.73,599.66
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,778.25,601.01
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,807.63,625.19
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,831.44,645.35
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,880.27,685.88
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,927.12,723.65
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,952.19,743.18
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,970.11,757.87
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,948.01,743.55
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,923.42,727.63
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,893.19,707.15
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,866.34,689.13
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,829.71,664.26
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,791.52,638.03
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,747.32,606.7
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,702.26,574.31
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,652.6,537.79
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,603.14,499.85
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,549.44,456.78
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,495.17,412.22
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,432.95,360.04
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,374.25,309.36
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,306.4,249.96
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,244.71,194.77
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,174.04,132.2
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,114.62,72.08
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,46.6,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.91,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,2.95,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,7.2,0.0
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,11.38,4.06
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,17.28,9.6
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,23.04,14.95
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,25.0,15.66
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,25.09,15.91
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,34.76,24.15
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,44.43,32.31
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,67.19,51.44
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,89.66,70.08
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,94.51,73.83
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,99.35,77.55
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,113.56,89.01
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,127.8,100.39
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,134.8,105.81
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,141.86,111.26
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,172.82,137.24
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,210.42,168.86
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,196.7,156.34
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,178.45,139.8
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,197.49,154.9
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,216.72,170.05
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,211.19,165.41
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,205.55,160.75
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,213.69,167.15
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,221.87,173.57
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,236.8,185.36
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,251.84,197.21
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,264.06,206.85
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,276.33,216.53
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,283.23,222.02
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,290.12,227.55
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,282.68,221.89
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,275.14,216.2
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,301.32,237.22
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,327.68,258.34
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,341.0,269.33
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,347.45,275.02
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,358.84,285.48
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,369.5,295.39
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,343.18,275.02
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,316.74,254.5
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,314.86,254.23
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,312.47,253.51
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,351.07,287.67
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,376.35,310.83
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,401.44,333.53
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,412.16,344.28
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,377.04,315.96
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,341.3,286.5
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,305.47,255.76
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,262.6,218.46
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,205.08,168.05
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,158.98,126.73
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,111.22,84.16
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,68.71,42.51
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,28.19,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.93,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,12.78,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,20.12,5.62
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,26.67,17.09
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,33.43,23.84
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,39.84,29.94
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,41.92,29.18
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,43.46,31.64
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,64.76,49.71
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,85.28,66.85
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,114.6,90.95
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,144.08,114.76
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,165.45,131.57
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,187.4,148.7
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,231.79,183.41
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,283.13,223.23
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,338.76,265.95
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,404.13,315.62
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,439.86,342.16
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,477.07,369.64
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,518.39,400.33
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,566.29,435.37
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,622.47,477.61
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,681.86,521.65
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,701.28,534.55
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,719.11,546.55
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,822.61,625.76
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,932.13,700.3
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,917.52,689.34
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,897.83,676.28
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,818.93,618.66
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,730.46,551.88
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,708.56,537.37
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,685.13,521.1
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,638.86,487.12
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,596.92,455.72
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,708.41,544.21
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,817.14,627.87
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,900.01,691.29
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,963.25,736.72
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,863.65,669.07
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,757.97,595.03
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,531.77,423.41
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,293.27,233.2
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,250.77,199.95
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,203.39,161.69
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,207.6,166.12
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,218.39,175.81
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,220.74,178.89
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,222.34,181.28
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,245.59,202.37
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,256.13,212.41
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,243.95,202.33
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,222.08,183.46
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,174.56,141.98
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,130.65,103.3
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,84.75,63.16
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,48.0,28.63
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,21.44,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,4.83,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,3.93,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,7.71,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,11.57,4.2
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,18.32,10.5
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,25.09,16.75
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,30.88,20.8
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,36.69,25.8
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,64.49,49.33
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,91.29,71.68
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,126.21,100.18
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,161.98,129.04
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,166.2,132.29
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,169.39,134.62
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,208.03,165.21
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,252.19,199.92
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,270.05,213.52
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,287.83,226.98
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,278.59,219.09
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,271.56,212.97
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,298.28,233.35
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,329.03,256.52
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,370.85,288.04
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,414.01,320.09
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,472.8,363.68
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,532.7,407.19
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,492.71,376.17
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,449.26,342.95
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,479.49,365.57
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,510.45,388.13
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,639.48,486.29
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,771.29,582.53
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,891.8,671.7
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,1003.5,744.99
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,1004.73,744.85
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,1003.09,744.16
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,996.63,740.59
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,987.35,735.33
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,968.06,723.55
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,946.5,710.38
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,928.88,700.05
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,908.46,687.8
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,883.67,672.49
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,851.53,652.09
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,815.0,628.48
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,777.07,603.69
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,733.7,574.99
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,689.62,545.35
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,639.53,510.49
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,592.24,475.88
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,537.79,434.81
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,484.91,393.7
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,424.99,345.66
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,368.31,298.63
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,303.72,243.86
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,244.71,192.38
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,177.31,133.71
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,121.09,77.9
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,50.44,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,10.31,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,3.93,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,8.26,0.0
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,12.64,5.12
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,18.81,10.94
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,25.09,16.75
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,30.4,20.38
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,35.72,24.94
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,45.88,33.53
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,56.05,41.99
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,78.3,60.44
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,99.81,77.96
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,121.46,95.29
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,143.18,112.42
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,159.46,124.97
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,175.93,137.59
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,204.66,159.79
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,233.97,182.19
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,290.42,225.36
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,352.46,271.87
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,431.09,331.51
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,519.85,397.4
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,571.52,434.96
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,629.77,476.96
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,663.52,500.77
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,697.92,525.04
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,711.92,534.79
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,724.62,543.74
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,763.42,572.96
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,803.41,602.66
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,773.94,580.42
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,743.42,557.66
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,680.68,512.71
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,619.31,467.83
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,617.86,467.81
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,615.77,467.0
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,687.39,524.96
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,756.56,579.92
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,868.66,664.21
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,960.46,728.0
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,938.13,713.73
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,913.4,698.79
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,883.65,679.7
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,851.93,659.17
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,820.93,640.75
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,783.37,617.16
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,740.46,588.62
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,696.82,559.01
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,647.26,524.04
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,597.88,487.77
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,466.23,382.99
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,336.62,277.23
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,288.51,237.81
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,242.4,198.82
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,237.22,192.48
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,219.62,174.15
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,162.22,123.11
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,113.13,73.57
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,44.79,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,6.41,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,1.97,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,5.34,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,8.67,1.73
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,15.03,7.61
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,21.28,13.37
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,22.76,14.81
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,25.09,15.89
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,29.92,20.01
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,34.76,24.06
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,53.15,39.54
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,71.56,54.83
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,83.2,64.3
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,94.65,73.53
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,108.4,84.53
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,122.17,95.44
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,148.65,116.58
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,175.33,137.65
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,203.57,159.78
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,232.18,182.0
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,258.84,202.52
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,285.87,223.17
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,328.07,255.53
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,374.06,290.37
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,425.39,329.42
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,478.46,369.31
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,489.19,376.94
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,499.76,384.64
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,481.98,370.93
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,463.24,356.61
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,496.11,382.03
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,529.48,407.58
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,563.36,433.89
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,602.7,464.11
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,609.96,470.57
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,616.62,476.79
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,694.59,541.7
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,770.06,603.84
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,877.72,688.27
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,965.2,752.57
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,942.84,738.44
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,918.1,723.09
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,888.35,702.92
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,856.64,681.25
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,825.11,660.83
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,787.04,635.21
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,744.02,604.87
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,700.26,573.56
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,650.92,537.26
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,601.73,499.78
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,549.2,457.88
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,496.0,414.37
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,436.99,364.69
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,380.96,316.11
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,317.48,260.08
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,259.29,207.41
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,187.7,143.74
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,126.73,83.59
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,64.36,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,13.37,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,4.91,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,8.67,0.0
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,10.97,3.69
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,17.26,9.59
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,21.53,13.63
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,27.3,18.93
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,31.85,21.74
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,40.07,28.74
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,48.3,35.66
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,80.61,62.82
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,111.69,88.54
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,132.98,105.76
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,154.42,122.94
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,168.51,133.93
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,182.77,145.01
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,211.07,167.35
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,239.97,189.97
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,290.36,229.59
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,346.3,273.06
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,403.63,317.8
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,461.57,362.64
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,526.67,413.44
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,593.88,465.37
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,607.43,474.57
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,619.54,482.8
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,637.89,496.39
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,654.27,508.48
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,687.8,534.49
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,721.9,560.82
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,747.85,581.27
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,773.44,601.5
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,798.67,621.87
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,827.09,644.5
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,820.64,640.2
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,812.53,634.88
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,832.02,652.77
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,848.23,668.23
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,928.26,731.52
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,988.22,775.89
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,966.19,761.02
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,941.61,744.71
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,911.5,724.19
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,879.3,702.09
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,843.51,677.51
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,806.14,651.58
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,763.12,620.97
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,723.8,592.9
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,674.55,556.69
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,625.27,519.75
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,570.53,476.03
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,516.92,432.05
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,415.23,346.75
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,320.24,265.78
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,220.37,180.23
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,122.64,96.84
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,81.8,61.1
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,39.84,23.66
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,21.36,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,5.22,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,3.93,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,8.26,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,12.53,5.01
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,19.29,11.38
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,26.05,17.66
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,31.37,22.57
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,36.69,25.87
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,49.75,36.99
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,62.83,47.98
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,100.11,79.14
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,136.68,109.21
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,161.07,128.72
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,186.06,148.55
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,201.3,160.4
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,216.7,172.3
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,218.25,173.03
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,219.44,173.49
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,223.23,176.02
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,226.87,178.43
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,271.98,213.73
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,314.61,246.61
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,357.33,279.34
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,401.15,312.54
