Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,100.65,69.44
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,42.3,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,16.38,0.0
2018,7,30,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.97,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.93,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,11.55,3.41
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,19.84,11.55
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,26.07,17.38
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,29.33,20.47
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,50.6,36.64
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,65.63,50.04
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,77.41,59.78
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,89.23,69.4
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,104.26,81.57
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,119.34,93.62
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,133.25,104.55
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,147.26,115.45
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,168.19,131.85
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,189.43,148.36
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,208.94,163.36
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,228.77,178.54
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,248.63,193.63
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,268.76,208.83
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,291.24,225.87
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,311.73,241.31
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,340.26,262.84
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,369.33,284.62
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,364.85,280.85
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,359.99,276.97
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,359.17,276.98
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,358.56,277.21
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,403.97,312.57
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,453.81,350.92
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,482.2,372.62
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,510.68,394.45
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,486.86,376.0
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,467.73,361.1
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,502.64,390.44
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,529.86,413.91
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,740.67,582.94
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,926.63,721.75
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,905.64,707.68
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,882.17,692.87
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,852.18,672.49
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,820.27,650.65
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,783.33,626.38
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,744.83,600.54
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,701.56,570.03
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,657.45,538.42
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,609.65,502.64
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,559.79,463.59
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,478.27,397.36
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,402.87,334.75
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,332.54,275.48
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,270.68,221.91
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,225.94,181.39
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,184.0,142.14
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,123.23,84.49
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,61.47,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,22.83,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.47,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,2.95,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,5.33,0.0
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,7.67,0.99
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,9.72,2.94
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,11.57,4.66
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,25.09,15.74
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,38.62,27.22
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,53.14,39.38
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,67.67,51.4
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,79.79,61.26
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,91.65,70.79
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,113.73,88.57
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,135.8,106.13
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,155.54,121.57
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,175.53,137.07
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,196.3,153.15
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,217.4,169.41
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,240.23,186.9
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,263.39,204.55
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,296.44,229.95
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,327.56,253.72
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,370.11,286.22
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,413.74,319.3
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,426.95,329.18
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,440.24,339.24
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,461.24,356.24
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,485.18,375.46
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,499.39,386.43
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,513.45,397.36
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,497.73,385.21
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,476.12,368.72
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,463.97,359.85
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,451.36,350.62
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,475.48,371.41
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,492.06,386.48
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,738.23,584.39
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,946.73,738.18
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,925.46,723.72
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,901.57,708.52
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,872.27,688.69
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,840.85,667.26
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,803.34,642.38
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,764.27,616.01
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,724.83,588.48
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,679.97,556.37
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,629.31,519.28
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,578.87,480.36
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,522.53,434.95
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,467.84,389.53
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,407.83,338.18
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,349.38,286.64
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,277.83,223.1
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,213.92,165.1
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,136.52,92.24
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,61.03,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,22.92,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,3.93,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,6.09,0.0
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,7.13,0.52
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,12.28,5.22
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,15.43,8.13
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,33.79,23.21
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,52.17,38.81
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,64.76,49.32
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,77.28,59.63
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,85.85,66.52
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,94.43,73.33
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,107.68,83.94
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,120.95,94.48
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,139.34,109.09
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,157.87,123.69
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,176.39,138.23
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,195.19,152.92
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,214.44,167.88
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,233.91,182.96
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,282.02,220.59
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,328.42,256.46
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,381.19,297.18
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,435.47,338.63
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,446.9,346.94
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,458.29,355.33
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,469.99,364.1
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,481.69,372.89
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,502.53,389.03
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,523.6,405.34
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,545.54,422.44
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,572.5,443.25
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,609.82,473.29
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,646.63,502.86
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,751.7,587.53
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,843.14,660.84
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,908.5,711.77
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,956.38,747.44
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,935.25,733.2
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,911.42,717.39
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,881.21,696.91
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,848.83,674.77
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,812.82,650.25
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,775.16,624.29
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,732.27,594.31
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,693.01,566.69
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,641.27,528.66
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,589.74,488.8
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,532.03,442.39
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,476.02,395.93
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,414.06,343.08
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,353.82,290.04
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,282.29,226.34
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,218.25,167.95
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,141.8,93.94
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,57.72,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,8.85,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,4.91,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,13.54,4.37
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,22.02,13.36
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,29.88,20.73
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,37.56,27.79
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,55.03,40.86
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,70.93,54.59
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,84.09,65.48
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,97.3,76.23
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,111.44,87.61
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,125.63,98.88
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,149.47,117.8
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,173.68,136.81
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,195.31,153.55
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,217.36,170.48
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,244.24,191.1
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,271.68,211.96
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,306.76,238.6
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,347.05,268.91
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,408.73,315.73
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,471.22,362.41
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,513.77,393.73
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,557.96,426.05
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,533.39,406.54
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,505.98,385.13
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,489.23,372.23
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,471.3,358.37
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,489.74,372.45
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,508.36,386.51
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,518.17,394.18
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,527.83,401.94
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,559.45,426.8
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,585.74,447.76
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,645.81,495.64
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,697.66,537.28
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,814.1,630.5
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,914.56,706.79
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,890.47,690.92
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,867.87,676.76
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,835.96,655.14
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,802.35,632.21
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,763.81,606.98
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,724.06,580.37
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,679.98,548.97
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,635.24,515.83
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,584.37,477.35
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,533.9,438.22
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,477.43,393.21
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,422.79,348.43
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,361.65,296.98
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,302.5,245.79
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,236.34,187.69
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,177.35,134.89
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,114.79,73.18
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,41.43,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,12.78,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,23.48,11.21
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,36.13,25.4
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,48.2,36.73
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,57.73,45.56
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,79.86,60.33
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,103.45,81.23
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,120.83,95.29
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,138.32,109.3
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,155.03,122.54
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,171.81,135.69
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,192.27,151.55
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,213.15,167.58
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,236.09,185.11
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,264.37,206.71
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,303.39,236.54
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,344.1,267.37
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,387.73,300.49
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,431.04,333.14
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,469.14,361.33
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,508.26,390.04
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,538.01,411.9
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,568.47,434.28
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,600.95,459.05
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,634.54,484.59
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,681.59,520.96
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,731.57,559.2
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,719.32,549.69
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,706.26,539.72
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,706.69,540.95
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,705.94,541.31
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,745.36,574.19
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,789.29,610.02
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,894.2,693.02
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,982.18,756.98
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,968.52,748.8
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,951.98,739.12
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,930.32,725.77
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,906.07,710.54
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,876.23,690.32
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,844.25,668.48
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,806.5,643.12
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,772.03,619.98
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,726.28,587.29
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,679.85,553.71
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,627.66,515.26
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,575.86,474.66
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,519.1,428.77
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,462.27,381.63
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,395.99,325.49
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,334.15,271.46
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,264.31,209.78
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,201.75,153.17
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,128.59,79.52
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,50.2,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,3.93,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,6.27,0.0
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,8.67,1.8
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,14.31,6.96
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,20.64,12.73
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,35.69,24.14
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,50.23,37.05
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,66.7,50.83
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,82.75,64.07
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,96.86,75.51
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,111.01,86.84
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,137.28,107.86
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,163.78,128.81
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,197.2,155.04
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,231.39,181.61
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,269.47,211.02
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,313.3,244.6
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,349.69,272.15
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,387.37,300.46
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,430.53,333.05
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,473.29,365.09
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,493.17,379.42
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,513.04,393.77
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,521.26,399.37
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,528.89,404.58
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,547.12,418.09
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,565.45,431.69
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,575.35,438.94
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,584.93,446.03
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,583.44,445.06
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,581.33,443.75
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,607.78,464.61
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,633.68,484.95
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,685.05,525.82
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,727.84,560.26
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,857.52,662.71
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,958.51,734.68
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,936.64,720.82
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,912.14,705.88
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,881.6,685.75
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,848.9,664.03
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,811.1,639.62
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,776.43,617.18
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,731.4,585.93
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,685.57,553.63
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,632.83,515.37
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,580.48,474.84
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,519.8,426.75
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,463.91,380.94
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,397.04,324.82
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,334.75,270.77
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,260.95,206.28
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,195.4,147.51
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,116.85,68.75
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,35.81,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,6.88,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,15.72,4.82
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,25.02,15.85
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,35.22,25.42
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,43.27,32.91
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,63.3,47.86
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,82.16,64.19
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,102.49,80.99
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,123.05,97.68
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,149.84,118.89
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,177.86,140.89
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,204.19,161.27
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,236.38,186.2
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,270.23,212.19
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,305.61,239.11
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,344.18,268.29
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,380.95,295.85
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,427.4,330.77
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,476.91,367.58
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,520.29,399.78
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,563.57,431.71
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,603.96,461.32
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,646.02,491.89
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,666.6,506.37
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,686.42,520.35
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,708.8,536.42
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,730.8,552.15
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,751.67,568.04
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,774.61,585.34
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,760.77,574.84
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,747.98,565.2
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,743.4,562.97
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,737.47,559.89
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,742.56,566.18
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,752.23,575.6
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,846.91,651.79
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,927.2,711.06
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,907.11,698.37
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,884.35,684.38
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,853.64,663.98
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,820.99,642.13
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,784.66,618.65
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,746.58,593.57
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,702.8,563.37
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,660.72,533.99
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,607.89,494.64
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,555.75,454.41
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,493.47,404.9
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,434.08,356.3
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,364.58,298.14
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,300.36,242.82
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,226.96,179.09
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,163.85,123.1
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,96.52,53.11
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,25.1,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,6.88,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,21.0,7.57
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,34.85,24.18
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,50.76,39.0
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,67.11,53.93
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,86.22,66.96
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,109.42,84.78
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,130.13,101.54
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,150.34,118.14
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,155.97,123.12
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,163.31,129.32
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,168.34,133.13
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,172.59,136.21
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,194.4,153.2
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,216.68,170.4
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,248.05,194.75
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,276.11,216.34
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,310.39,242.63
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,345.65,269.47
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,381.55,296.86
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,418.71,325.09
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,477.49,370.3
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,541.53,418.95
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,558.18,431.22
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,574.64,443.54
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,599.57,462.63
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,624.76,481.88
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,642.4,495.31
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,659.74,508.56
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,642.6,495.61
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,624.24,481.88
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,603.25,466.19
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,581.41,449.84
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,589.41,457.69
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,596.14,464.54
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,749.52,586.09
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,884.02,689.83
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,860.21,673.48
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,834.32,656.47
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,801.49,633.51
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,767.2,609.3
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,728.56,582.33
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,688.76,554.09
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,641.73,519.86
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,597.31,486.89
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,546.02,447.57
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,495.46,407.93
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,437.9,361.67
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,382.71,316.12
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,321.14,264.09
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,263.58,214.07
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,199.68,158.03
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,142.37,106.76
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,85.59,43.19
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,23.98,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,10.81,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,20.38,6.28
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,31.5,21.2
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,40.44,29.86
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,48.9,37.75
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,70.89,52.14
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,98.01,72.67
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,119.76,91.89
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,135.47,106.98
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,149.97,118.52
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,164.24,129.7
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,195.21,153.82
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,222.68,174.95
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,273.48,214.05
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,324.29,252.82
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,387.01,300.75
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,453.04,350.81
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,492.99,380.63
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,535.01,411.79
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,564.52,433.17
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,594.14,454.43
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,648.67,495.09
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,709.0,539.15
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,713.85,541.32
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,715.34,541.43
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,786.17,595.02
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,859.82,649.08
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,827.33,623.62
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,790.69,595.54
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,765.96,577.37
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,734.85,554.6
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,700.71,530.29
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,665.23,504.74
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,677.15,516.35
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,687.01,526.27
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,809.14,620.99
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,910.74,694.94
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,887.2,679.79
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,861.4,663.89
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,832.33,644.89
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,798.13,622.13
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,758.63,597.16
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,718.14,571.39
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,669.81,537.4
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,621.45,502.02
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,566.94,461.13
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,513.49,419.93
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,453.83,372.47
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,394.58,324.02
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,330.61,270.3
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,271.46,219.13
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,205.46,161.47
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,146.72,108.9
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,80.05,35.29
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,13.8,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,7.86,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,19.31,4.67
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,31.29,20.99
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,49.73,38.0
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,65.8,52.69
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,77.76,58.94
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,107.33,77.14
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,139.43,100.35
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,173.96,127.26
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,209.31,156.23
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,245.69,186.23
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,284.23,217.79
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,323.93,249.84
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,356.08,275.6
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,386.59,299.3
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,420.14,324.79
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,453.48,349.55
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,498.84,383.25
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,547.26,418.66
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,583.94,445.57
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,625.11,475.43
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,642.53,486.55
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,658.35,496.45
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,665.56,500.77
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,670.74,503.65
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,695.77,521.77
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,722.17,540.59
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,731.74,547.42
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,741.51,554.51
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,700.44,523.75
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,652.45,488.09
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,671.37,503.32
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,684.5,514.19
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,699.38,527.14
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,712.34,538.78
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,812.03,616.21
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,900.28,681.52
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,875.55,665.37
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,848.64,648.53
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,816.4,627.49
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,782.53,605.19
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,742.26,578.87
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,700.98,550.86
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,654.7,518.26
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,608.13,484.76
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,554.54,444.96
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,498.83,402.59
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,440.57,357.24
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,384.76,312.37
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,314.63,254.48
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,250.47,200.05
2018,8,9,18,15,272.5,57.0,3.6,17.9,104.5,192.12,149.41
2018,8,9,18,30,211.0,41.0,3.6,17.5,65.0,139.66,102.24
2018,8,9,18,45,128.0,25.0,3.6,17.1,37.5,80.44,29.4
2018,8,9,19,0,45.0,9.0,3.6,16.7,10.0,20.69,0.0
