Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,15,22.5,4.5,3.55,16.55,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,5,15,7.5,2.5,1.35,14.75,2.5,0.0,0.0
2018,8,10,5,30,15.0,5.0,1.3,15.0,5.0,4.91,0.0
2018,8,10,5,45,27.0,16.0,1.3,15.2,18.0,14.7,1.25
2018,8,10,6,0,39.0,27.0,1.3,15.4,31.0,24.4,15.0
2018,8,10,6,15,20.5,43.5,1.3,15.7,45.5,40.45,29.76
2018,8,10,6,30,2.0,60.0,1.3,16.0,60.0,56.49,44.29
2018,8,10,6,45,18.0,86.5,1.3,16.25,92.0,79.71,64.91
2018,8,10,7,0,34.0,113.0,1.3,16.5,124.0,101.56,78.75
2018,8,10,7,15,40.5,135.0,1.4,16.9,150.0,124.01,96.41
2018,8,10,7,30,47.0,157.0,1.5,17.3,176.0,147.35,114.76
2018,8,10,7,45,57.5,181.0,1.6,17.65,207.5,173.98,135.57
2018,8,10,8,0,68.0,205.0,1.7,18.0,239.0,201.88,157.31
2018,8,10,8,15,82.0,229.5,1.8,18.35,274.5,232.52,181.01
2018,8,10,8,30,96.0,254.0,1.9,18.7,310.0,264.72,205.77
2018,8,10,8,45,105.5,277.0,2.0,19.0,343.5,295.3,229.17
2018,8,10,9,0,115.0,300.0,2.1,19.3,377.0,322.64,249.89
2018,8,10,9,15,144.0,322.0,2.2,19.5,424.5,364.32,281.52
2018,8,10,9,30,173.0,344.0,2.3,19.7,472.0,408.68,314.87
2018,8,10,9,45,247.0,341.5,2.4,19.95,534.0,457.2,351.83
2018,8,10,10,0,321.0,339.0,2.5,20.2,596.0,515.25,395.6
2018,8,10,10,15,317.5,358.0,2.6,20.3,620.0,545.55,417.49
2018,8,10,10,30,314.0,377.0,2.7,20.4,644.0,575.21,438.79
2018,8,10,10,45,406.5,347.5,2.85,20.55,702.5,630.0,480.69
2018,8,10,11,0,499.0,318.0,3.0,20.7,761.0,691.52,526.9
2018,8,10,11,15,504.5,321.0,3.15,20.8,775.5,716.95,545.12
2018,8,10,11,30,510.0,324.0,3.3,20.9,790.0,741.42,562.79
2018,8,10,11,45,460.0,353.0,3.4,21.0,776.0,741.79,561.59
2018,8,10,12,0,410.0,382.0,3.5,21.1,762.0,738.98,558.22
2018,8,10,12,15,416.5,377.5,3.7,21.15,763.5,751.96,568.42
2018,8,10,12,30,423.0,373.0,3.9,21.2,765.0,763.71,577.68
2018,8,10,12,45,507.0,328.0,4.05,21.2,794.0,805.86,610.86
2018,8,10,13,0,591.0,283.0,4.2,21.2,823.0,847.42,643.36
2018,8,10,13,15,442.0,346.0,4.4,21.2,746.0,776.37,589.81
2018,8,10,13,30,293.0,409.0,4.6,21.2,669.0,699.11,531.69
2018,8,10,13,45,324.5,378.5,4.75,21.15,659.5,699.84,535.29
2018,8,10,14,0,356.0,348.0,4.9,21.1,650.0,698.6,537.14
2018,8,10,14,15,590.0,241.0,5.0,21.0,721.0,812.43,627.96
2018,8,10,14,30,824.0,134.0,5.1,20.9,792.0,904.81,696.42
2018,8,10,14,45,813.5,131.5,5.25,20.8,756.5,881.68,681.85
2018,8,10,15,0,803.0,129.0,5.4,20.7,721.0,856.2,666.16
2018,8,10,15,15,789.0,126.0,5.4,20.7,680.0,825.0,645.16
2018,8,10,15,30,775.0,123.0,5.4,20.7,639.0,791.94,622.75
2018,8,10,15,45,756.0,119.5,5.45,20.3,593.5,752.66,596.72
2018,8,10,16,0,737.0,116.0,5.5,19.9,548.0,715.04,571.58
2018,8,10,16,15,713.0,111.5,5.4,19.65,499.5,669.04,538.82
2018,8,10,16,30,689.0,107.0,5.3,19.4,451.0,622.77,504.75
2018,8,10,16,45,657.0,101.5,5.25,19.15,400.5,570.0,464.43
2018,8,10,17,0,625.0,96.0,5.2,18.9,350.0,518.13,423.86
2018,8,10,17,15,581.5,89.0,5.05,18.55,299.5,458.99,376.34
2018,8,10,17,30,538.0,82.0,4.9,18.2,249.0,402.32,329.53
2018,8,10,17,45,478.0,73.0,4.75,17.85,200.5,337.99,275.17
2018,8,10,18,0,418.0,64.0,4.6,17.5,152.0,278.23,223.22
2018,8,10,18,15,283.5,50.5,4.4,17.25,103.0,187.77,146.08
2018,8,10,18,30,149.0,37.0,4.2,17.0,54.0,111.9,80.91
2018,8,10,18,45,86.5,22.0,3.95,16.7,30.5,57.79,14.1
2018,8,10,19,0,24.0,7.0,3.7,16.4,7.0,13.13,0.0
2018,8,10,19,15,12.0,3.5,3.5,16.35,3.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,15,21.0,4.0,2.15,15.3,4.5,0.0,0.0
2018,8,11,5,30,42.0,8.0,2.2,15.5,9.0,7.86,0.0
2018,8,11,5,45,133.0,24.0,2.25,15.7,37.0,18.88,1.73
2018,8,11,6,0,224.0,40.0,2.3,15.9,65.0,30.92,20.32
2018,8,11,6,15,292.0,54.0,2.35,16.15,104.5,40.7,29.86
2018,8,11,6,30,360.0,68.0,2.4,16.4,144.0,49.98,38.47
2018,8,11,6,45,381.5,82.5,2.4,16.65,183.0,61.11,48.49
2018,8,11,7,0,403.0,97.0,2.4,16.9,222.0,95.33,61.86
2018,8,11,7,15,454.5,108.0,2.5,17.15,273.5,132.33,85.89
2018,8,11,7,30,506.0,119.0,2.6,17.4,325.0,174.7,117.75
2018,8,11,7,45,559.0,125.0,2.7,17.7,381.0,217.86,152.48
2018,8,11,8,0,612.0,131.0,2.8,18.0,437.0,266.58,193.03
2018,8,11,8,15,647.0,135.0,2.9,18.25,488.0,313.19,232.97
2018,8,11,8,30,682.0,139.0,3.0,18.5,539.0,362.99,275.28
2018,8,11,8,45,699.5,145.5,3.1,18.75,584.0,410.81,315.68
2018,8,11,9,0,717.0,152.0,3.2,19.0,629.0,459.66,356.01
2018,8,11,9,15,730.0,157.5,3.3,19.2,669.5,506.19,393.76
2018,8,11,9,30,743.0,163.0,3.4,19.4,710.0,552.94,430.81
2018,8,11,9,45,751.0,167.5,3.5,19.6,744.0,595.82,464.18
2018,8,11,10,0,759.0,172.0,3.6,19.8,778.0,638.1,496.4
2018,8,11,10,15,768.0,175.0,3.7,19.9,807.5,680.57,528.33
2018,8,11,10,30,777.0,178.0,3.8,20.0,837.0,720.03,557.61
2018,8,11,10,45,783.5,180.5,3.95,20.1,860.0,756.06,584.2
2018,8,11,11,0,790.0,183.0,4.1,20.2,883.0,790.64,608.79
2018,8,11,11,15,794.5,184.0,4.2,20.25,898.5,820.6,629.65
2018,8,11,11,30,799.0,185.0,4.3,20.3,914.0,848.68,649.18
2018,8,11,11,45,801.5,185.5,4.45,20.35,922.0,872.56,666.17
2018,8,11,12,0,804.0,186.0,4.6,20.4,930.0,894.2,681.9
2018,8,11,12,15,806.5,184.0,4.7,20.35,930.0,911.07,694.32
2018,8,11,12,30,809.0,182.0,4.8,20.3,930.0,925.46,705.14
2018,8,11,12,45,810.0,179.5,4.95,20.25,923.0,935.37,713.33
2018,8,11,13,0,811.0,177.0,5.1,20.2,916.0,942.56,719.78
2018,8,11,13,15,807.0,175.5,5.15,20.1,900.5,943.31,721.31
2018,8,11,13,30,803.0,174.0,5.2,20.0,885.0,941.25,721.03
2018,8,11,13,45,796.5,172.0,5.25,19.95,862.0,933.53,716.78
2018,8,11,14,0,790.0,170.0,5.3,19.9,839.0,923.07,710.72
2018,8,11,14,15,781.5,167.5,5.3,19.75,809.5,907.58,701.16
2018,8,11,14,30,773.0,165.0,5.3,19.6,780.0,889.55,689.88
2018,8,11,14,45,761.5,161.5,5.3,19.45,744.5,868.8,676.7
2018,8,11,15,0,750.0,158.0,5.3,19.3,709.0,842.56,659.57
2018,8,11,15,15,735.0,154.0,5.3,19.3,668.5,810.76,637.98
2018,8,11,15,30,720.0,150.0,5.3,19.3,628.0,777.29,615.07
2018,8,11,15,45,701.0,144.5,5.2,19.0,582.5,737.49,587.54
2018,8,11,16,0,682.0,139.0,5.1,18.7,537.0,696.66,559.0
2018,8,11,16,15,658.0,132.5,5.0,18.5,489.0,650.24,524.82
2018,8,11,16,30,634.0,126.0,4.9,18.3,441.0,603.62,489.79
2018,8,11,16,45,601.5,118.5,4.85,18.1,391.0,550.3,448.91
2018,8,11,17,0,569.0,111.0,4.8,17.9,341.0,497.97,407.86
2018,8,11,17,15,525.5,102.0,4.75,17.65,291.0,438.85,360.34
2018,8,11,17,30,482.0,93.0,4.7,17.4,241.0,380.21,311.95
2018,8,11,17,45,423.5,81.0,4.65,17.15,193.0,316.63,258.16
2018,8,11,18,0,365.0,69.0,4.6,16.9,145.0,257.93,207.08
2018,8,11,18,15,279.5,54.0,4.55,16.75,102.5,189.98,147.85
2018,8,11,18,30,194.0,39.0,4.5,16.6,60.0,130.41,94.17
2018,8,11,18,45,108.5,22.5,4.45,16.4,33.0,69.25,9.04
2018,8,11,19,0,23.0,6.0,4.4,16.2,6.0,11.82,0.0
2018,8,11,19,15,11.5,3.0,4.3,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,5,15,16.0,4.0,2.6,15.05,4.0,0.0,0.0
2018,8,12,5,30,32.0,8.0,2.6,15.3,8.0,7.86,0.0
2018,8,12,5,45,109.0,24.5,2.6,15.5,34.5,19.37,0.11
2018,8,12,6,0,186.0,41.0,2.6,15.7,61.0,31.83,20.97
2018,8,12,6,15,249.5,56.5,2.55,15.95,99.0,42.82,31.68
2018,8,12,6,30,313.0,72.0,2.5,16.2,137.0,53.25,41.34
2018,8,12,6,45,301.0,89.5,2.45,16.45,166.5,65.24,52.16
2018,8,12,7,0,289.0,107.0,2.4,16.7,196.0,101.1,70.6
2018,8,12,7,15,374.5,117.0,2.4,16.95,254.5,130.08,87.55
2018,8,12,7,30,460.0,127.0,2.4,17.2,313.0,172.82,118.19
2018,8,12,7,45,533.5,129.5,2.35,17.45,373.5,215.63,151.51
2018,8,12,8,0,607.0,132.0,2.3,17.7,434.0,264.77,191.47
2018,8,12,8,15,637.0,137.0,2.35,18.0,483.0,310.42,230.57
2018,8,12,8,30,667.0,142.0,2.4,18.3,532.0,358.78,271.55
2018,8,12,8,45,648.5,160.0,2.45,18.55,564.0,401.44,307.94
2018,8,12,9,0,630.0,178.0,2.5,18.8,596.0,441.81,341.38
2018,8,12,9,15,475.5,246.0,2.55,19.0,573.0,456.4,353.57
2018,8,12,9,30,321.0,314.0,2.6,19.2,550.0,458.94,354.84
2018,8,12,9,45,307.0,337.0,2.65,19.45,571.5,487.69,376.17
2018,8,12,10,0,293.0,360.0,2.7,19.7,593.0,515.02,395.85
2018,8,12,10,15,266.5,380.0,2.8,19.8,598.0,529.87,406.23
2018,8,12,10,30,240.0,400.0,2.9,19.9,603.0,542.43,414.75
2018,8,12,10,45,224.0,406.5,2.95,20.05,600.0,550.23,419.82
2018,8,12,11,0,208.0,413.0,3.0,20.2,597.0,554.04,421.97
2018,8,12,11,15,169.5,422.0,3.1,20.3,573.5,540.58,411.14
2018,8,12,11,30,131.0,431.0,3.2,20.4,550.0,524.64,398.43
2018,8,12,11,45,125.5,433.0,3.3,20.45,548.0,528.13,400.97
2018,8,12,12,0,120.0,435.0,3.4,20.5,546.0,531.03,403.0
2018,8,12,12,15,107.0,439.0,3.55,20.5,538.0,525.9,399.15
2018,8,12,12,30,94.0,443.0,3.7,20.5,530.0,521.97,396.19
2018,8,12,12,45,102.5,442.5,3.9,20.5,536.5,532.8,404.92
2018,8,12,13,0,111.0,442.0,4.1,20.5,543.0,548.46,417.11
2018,8,12,13,15,112.0,434.0,4.3,20.4,534.5,544.89,415.35
2018,8,12,13,30,113.0,426.0,4.5,20.3,526.0,540.78,413.49
2018,8,12,13,45,159.5,396.5,4.75,20.25,533.5,556.34,428.1
2018,8,12,14,0,206.0,367.0,5.0,20.2,541.0,570.5,441.67
2018,8,12,14,15,494.0,260.5,5.15,20.05,658.0,739.69,576.83
2018,8,12,14,30,782.0,154.0,5.3,19.9,775.0,884.64,686.61
2018,8,12,14,45,773.0,150.0,5.45,19.75,740.0,861.95,671.93
2018,8,12,15,0,764.0,146.0,5.6,19.6,705.0,836.95,656.41
2018,8,12,15,15,748.5,142.5,5.6,19.6,664.0,807.95,636.75
2018,8,12,15,30,733.0,139.0,5.6,19.6,623.0,774.24,613.55
2018,8,12,15,45,717.0,133.0,5.75,19.2,578.5,735.87,588.2
2018,8,12,16,0,701.0,127.0,5.9,18.8,534.0,696.28,561.47
2018,8,12,16,15,682.5,120.0,5.85,18.55,487.0,652.73,530.09
2018,8,12,16,30,664.0,113.0,5.8,18.3,440.0,608.57,496.91
2018,8,12,16,45,596.5,110.5,5.8,18.05,380.0,536.53,440.56
2018,8,12,17,0,529.0,108.0,5.8,17.8,320.0,468.14,385.9
2018,8,12,17,15,495.5,98.0,5.75,17.5,274.0,412.31,340.63
2018,8,12,17,30,462.0,88.0,5.7,17.2,228.0,362.19,298.61
2018,8,12,17,45,387.0,76.0,5.65,16.9,177.5,291.45,238.44
2018,8,12,18,0,312.0,64.0,5.6,16.6,127.0,227.16,182.59
2018,8,12,18,15,277.0,50.5,5.4,16.4,94.5,183.91,143.04
2018,8,12,18,30,242.0,37.0,5.2,16.2,62.0,144.3,103.49
2018,8,12,18,45,143.0,22.5,5.05,16.0,35.0,78.78,0.0
2018,8,12,19,0,44.0,8.0,4.9,15.8,8.0,19.06,0.0
2018,8,12,19,15,22.0,4.0,4.65,15.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,2.5,2.65,14.5,2.5,0.0,0.0
2018,8,13,5,30,24.0,5.0,2.7,14.7,5.0,4.91,0.0
2018,8,13,5,45,34.5,13.5,2.8,14.95,16.0,11.59,0.0
2018,8,13,6,0,45.0,22.0,2.9,15.2,27.0,20.16,11.17
2018,8,13,6,15,77.0,37.0,2.85,15.4,50.5,30.52,21.02
2018,8,13,6,30,109.0,52.0,2.8,15.6,74.0,42.0,31.53
2018,8,13,6,45,54.5,65.5,2.75,15.75,76.5,56.48,44.57
2018,8,13,7,0,0.0,79.0,2.7,15.9,79.0,74.89,57.83
2018,8,13,7,15,0.0,93.5,2.65,16.15,93.5,88.56,69.15
2018,8,13,7,30,0.0,108.0,2.6,16.4,108.0,102.28,80.3
2018,8,13,7,45,0.5,123.0,2.6,16.6,123.0,116.58,91.76
2018,8,13,8,0,1.0,138.0,2.6,16.8,138.0,130.98,103.13
2018,8,13,8,15,4.5,162.5,2.6,17.0,165.0,154.91,122.05
2018,8,13,8,30,8.0,187.0,2.6,17.2,192.0,179.29,141.11
2018,8,13,8,45,13.0,209.0,2.6,17.45,217.5,202.49,159.01
2018,8,13,9,0,18.0,231.0,2.6,17.7,243.0,226.27,177.21
2018,8,13,9,15,25.5,258.5,2.6,17.85,276.5,256.84,200.66
2018,8,13,9,30,33.0,286.0,2.6,18.0,310.0,283.91,221.18
2018,8,13,9,45,61.0,324.5,2.65,18.2,372.0,337.98,262.52
2018,8,13,10,0,89.0,363.0,2.7,18.4,434.0,394.73,305.28
2018,8,13,10,15,127.0,385.5,2.75,18.5,490.5,443.59,342.09
2018,8,13,10,30,165.0,408.0,2.8,18.6,547.0,498.52,383.04
2018,8,13,10,45,208.5,415.0,2.85,18.75,595.5,546.07,418.38
2018,8,13,11,0,252.0,422.0,2.9,18.9,644.0,594.81,454.32
2018,8,13,11,15,284.5,414.5,3.0,18.9,669.5,625.19,477.16
2018,8,13,11,30,317.0,407.0,3.1,18.9,695.0,656.49,500.72
2018,8,13,11,45,349.0,399.5,3.15,18.95,719.0,687.97,524.03
2018,8,13,12,0,381.0,392.0,3.2,19.0,743.0,719.69,547.43
2018,8,13,12,15,335.5,408.0,3.35,18.95,717.0,704.98,536.23
2018,8,13,12,30,290.0,424.0,3.5,18.9,691.0,688.01,523.58
2018,8,13,12,45,247.5,434.5,3.65,18.85,661.0,666.46,507.69
2018,8,13,13,0,205.0,445.0,3.8,18.8,631.0,638.62,487.19
2018,8,13,13,15,200.5,436.5,4.0,18.7,616.0,629.88,482.04
2018,8,13,13,30,196.0,428.0,4.2,18.6,601.0,620.26,476.11
2018,8,13,13,45,259.0,384.0,4.35,18.5,606.0,642.75,496.26
2018,8,13,14,0,322.0,340.0,4.5,18.4,611.0,656.76,510.35
2018,8,13,14,15,537.5,254.5,4.65,18.25,688.0,772.33,603.0
2018,8,13,14,30,753.0,169.0,4.8,18.1,765.0,875.9,682.05
2018,8,13,14,45,743.0,164.5,4.9,17.95,730.0,852.38,666.73
2018,8,13,15,0,733.0,160.0,5.0,17.8,695.0,826.67,650.5
2018,8,13,15,15,717.0,156.5,5.0,17.8,654.5,794.92,628.82
2018,8,13,15,30,701.0,153.0,5.0,17.8,614.0,761.59,605.89
2018,8,13,15,45,683.5,146.5,5.1,17.45,569.5,722.4,579.61
2018,8,13,16,0,666.0,140.0,5.2,17.1,525.0,682.14,551.87
2018,8,13,16,15,644.5,132.5,5.25,16.9,477.5,636.99,518.7
2018,8,13,16,30,623.0,125.0,5.3,16.7,430.0,591.51,484.56
2018,8,13,16,45,592.0,116.5,5.3,16.5,380.5,538.57,443.53
2018,8,13,17,0,561.0,108.0,5.3,16.3,331.0,486.55,402.23
2018,8,13,17,15,517.5,99.0,5.3,16.1,281.5,427.94,354.4
2018,8,13,17,30,474.0,90.0,5.3,15.9,232.0,369.74,305.66
2018,8,13,17,45,415.5,78.0,5.3,15.65,184.5,306.81,251.7
2018,8,13,18,0,357.0,66.0,5.3,15.4,137.0,248.8,200.58
2018,8,13,18,15,275.5,51.5,5.25,15.25,96.5,183.95,143.25
2018,8,13,18,30,194.0,37.0,5.2,15.1,56.0,127.27,90.26
2018,8,13,18,45,112.0,22.0,5.1,14.9,31.5,67.87,0.0
2018,8,13,19,0,30.0,7.0,5.0,14.7,7.0,14.43,0.0
2018,8,13,19,15,15.0,3.5,4.9,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,3.6,15.0,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,3.6,15.1,4.0,3.93,0.0
2018,8,14,5,45,48.0,19.5,3.55,15.25,24.0,16.45,0.0
2018,8,14,6,0,88.0,35.0,3.5,15.4,44.0,28.92,18.28
2018,8,14,6,15,123.5,51.5,3.5,15.55,72.0,41.74,30.7
2018,8,14,6,30,159.0,68.0,3.5,15.7,100.0,54.1,42.12
2018,8,14,6,45,80.0,70.0,3.5,15.8,86.0,59.91,47.57
2018,8,14,7,0,1.0,72.0,3.5,15.9,72.0,68.81,52.69
2018,8,14,7,15,1.0,78.5,3.5,16.05,78.5,75.37,58.11
2018,8,14,7,30,1.0,85.0,3.5,16.2,85.0,81.82,63.32
2018,8,14,7,45,0.5,86.5,3.5,16.35,86.5,83.5,64.5
2018,8,14,8,0,0.0,88.0,3.5,16.5,88.0,85.02,65.51
2018,8,14,8,15,0.0,109.5,3.5,16.65,109.5,105.23,81.9
2018,8,14,8,30,0.0,131.0,3.5,16.8,131.0,125.44,98.08
2018,8,14,8,45,1.5,152.0,3.5,16.95,153.0,145.83,114.22
2018,8,14,9,0,3.0,173.0,3.5,17.1,175.0,166.42,130.38
2018,8,14,9,15,4.5,186.0,3.55,17.2,189.0,179.82,140.71
2018,8,14,9,30,6.0,199.0,3.6,17.3,203.0,193.38,151.14
2018,8,14,9,45,15.5,239.5,3.6,17.45,251.5,237.42,185.62
2018,8,14,10,0,25.0,280.0,3.6,17.6,300.0,279.28,217.93
2018,8,14,10,15,25.0,295.5,3.65,17.7,316.0,295.85,230.3
2018,8,14,10,30,25.0,311.0,3.7,17.8,332.0,312.53,242.76
2018,8,14,10,45,31.0,334.5,3.8,17.9,361.5,341.22,264.56
2018,8,14,11,0,37.0,358.0,3.9,18.0,391.0,370.55,286.69
2018,8,14,11,15,36.5,362.5,4.0,18.05,395.5,377.27,291.54
2018,8,14,11,30,36.0,367.0,4.1,18.1,400.0,383.92,296.42
2018,8,14,11,45,35.0,369.0,4.2,18.15,401.0,387.64,299.14
2018,8,14,12,0,34.0,371.0,4.3,18.2,402.0,391.24,301.84
2018,8,14,12,15,38.0,380.0,4.4,18.2,415.0,406.04,313.26
2018,8,14,12,30,42.0,389.0,4.5,18.2,428.0,420.99,324.8
2018,8,14,12,45,51.5,398.0,4.6,18.2,445.0,441.11,340.48
2018,8,14,13,0,61.0,407.0,4.7,18.2,462.0,461.41,356.31
2018,8,14,13,15,77.0,411.5,4.8,18.15,480.0,483.29,373.72
2018,8,14,13,30,93.0,416.0,4.9,18.1,498.0,505.13,391.14
2018,8,14,13,45,152.5,390.0,5.0,18.05,520.0,542.57,422.16
2018,8,14,14,0,212.0,364.0,5.1,18.0,542.0,572.19,447.33
2018,8,14,14,15,378.5,294.0,5.1,17.9,598.0,666.96,524.37
2018,8,14,14,30,545.0,224.0,5.1,17.8,654.0,744.43,587.48
2018,8,14,14,45,425.0,244.5,5.15,17.7,570.5,650.15,515.32
2018,8,14,15,0,305.0,265.0,5.2,17.6,487.0,552.94,440.17
2018,8,14,15,15,306.5,245.5,5.2,17.6,457.5,528.32,422.86
2018,8,14,15,30,308.0,226.0,5.2,17.6,428.0,502.42,404.15
2018,8,14,15,45,509.0,174.0,5.15,17.35,479.0,607.69,491.47
2018,8,14,16,0,710.0,122.0,5.1,17.1,530.0,694.03,561.45
2018,8,14,16,15,498.5,147.5,5.1,16.95,421.5,540.73,441.37
2018,8,14,16,30,287.0,173.0,5.1,16.8,313.0,396.62,324.77
2018,8,14,16,45,294.0,153.5,5.1,16.65,282.5,369.89,304.6
2018,8,14,17,0,301.0,134.0,5.1,16.5,252.0,341.76,282.41
2018,8,14,17,15,260.5,120.5,5.1,16.3,212.0,292.03,241.22
2018,8,14,17,30,220.0,107.0,5.1,16.1,172.0,245.39,201.84
2018,8,14,17,45,170.5,87.5,5.1,15.9,132.0,190.26,154.74
2018,8,14,18,0,121.0,68.0,5.1,15.7,92.0,133.0,105.47
2018,8,14,18,15,82.5,49.5,5.05,15.55,63.5,92.23,69.76
2018,8,14,18,30,44.0,31.0,5.0,15.4,35.0,54.43,35.54
2018,8,14,18,45,22.5,17.0,4.95,15.25,19.0,27.13,0.0
2018,8,14,19,0,1.0,3.0,4.9,15.1,3.0,3.2,0.0
2018,8,14,19,15,0.5,1.5,4.85,15.1,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,4.5,1.5,2.9,15.2,1.5,0.0,0.0
2018,8,15,5,30,9.0,3.0,2.9,15.4,3.0,2.95,0.0
2018,8,15,5,45,7.5,9.5,2.9,15.55,10.0,9.23,0.0
2018,8,15,6,0,6.0,16.0,2.9,15.7,17.0,15.56,7.14
2018,8,15,6,15,30.5,27.5,2.9,15.85,33.5,25.1,16.2
2018,8,15,6,30,55.0,39.0,2.9,16.0,50.0,34.99,25.27
2018,8,15,6,45,27.5,54.0,2.85,16.15,59.5,50.71,39.39
2018,8,15,7,0,0.0,69.0,2.8,16.3,69.0,66.09,50.36
2018,8,15,7,15,0.0,85.5,2.8,16.5,85.5,81.45,63.14
2018,8,15,7,30,0.0,102.0,2.8,16.7,102.0,96.89,75.77
2018,8,15,7,45,0.0,112.0,2.8,16.85,112.0,106.58,83.49
2018,8,15,8,0,0.0,122.0,2.8,17.0,122.0,116.25,91.09
2018,8,15,8,15,3.0,149.5,2.75,17.2,151.0,142.68,112.16
2018,8,15,8,30,6.0,177.0,2.7,17.4,180.0,169.49,133.25
2018,8,15,8,45,13.0,206.0,2.7,17.55,214.0,199.65,156.79
2018,8,15,9,0,20.0,235.0,2.7,17.7,248.0,230.62,180.73
2018,8,15,9,15,28.5,262.5,2.75,17.9,282.5,257.42,201.21
2018,8,15,9,30,37.0,290.0,2.8,18.1,317.0,289.39,225.56
2018,8,15,9,45,62.0,324.0,2.8,18.25,372.0,337.78,262.51
2018,8,15,10,0,87.0,358.0,2.8,18.4,427.0,388.56,300.8
2018,8,15,10,15,117.5,381.0,2.9,18.5,477.5,432.67,334.1
2018,8,15,10,30,148.0,404.0,3.0,18.6,528.0,482.25,371.21
2018,8,15,10,45,170.5,415.5,3.1,18.75,562.5,517.63,397.4
2018,8,15,11,0,193.0,427.0,3.2,18.9,597.0,554.26,424.41
2018,8,15,11,15,208.0,414.5,3.35,18.95,600.5,563.5,431.8
2018,8,15,11,30,223.0,402.0,3.5,19.0,604.0,572.78,439.42
2018,8,15,11,45,299.5,383.0,3.6,19.05,656.5,628.73,482.57
2018,8,15,12,0,376.0,364.0,3.7,19.1,709.0,688.59,527.86
2018,8,15,12,15,635.5,239.5,3.8,19.1,822.0,809.3,622.18
2018,8,15,12,30,895.0,115.0,3.9,19.1,935.0,928.1,705.61
2018,8,15,12,45,891.5,116.0,4.05,19.15,926.5,937.19,711.88
2018,8,15,13,0,888.0,117.0,4.2,19.2,918.0,943.31,717.02
2018,8,15,13,15,884.5,116.0,4.25,19.15,902.5,944.41,718.58
2018,8,15,13,30,881.0,115.0,4.3,19.1,887.0,942.49,718.21
2018,8,15,13,45,876.5,113.0,4.4,19.05,864.0,935.61,714.88
2018,8,15,14,0,872.0,111.0,4.5,19.0,841.0,925.76,709.84
2018,8,15,14,15,865.0,109.5,4.5,18.9,811.5,911.26,700.99
2018,8,15,14,30,858.0,108.0,4.5,18.8,782.0,894.01,690.31
2018,8,15,14,45,848.5,106.5,4.55,18.7,747.0,871.9,676.59
2018,8,15,15,0,839.0,105.0,4.6,18.6,712.0,847.37,661.14
2018,8,15,15,15,825.5,102.5,4.6,18.6,670.5,821.0,643.74
2018,8,15,15,30,812.0,100.0,4.6,18.6,629.0,787.8,621.32
2018,8,15,15,45,794.5,97.0,4.6,18.3,583.5,749.13,595.42
2018,8,15,16,0,777.0,94.0,4.6,18.0,538.0,709.17,568.24
2018,8,15,16,15,753.5,91.0,4.6,17.8,489.5,663.77,536.3
2018,8,15,16,30,730.0,88.0,4.6,17.6,441.0,617.99,503.47
2018,8,15,16,45,698.5,84.0,4.6,17.45,390.5,568.08,465.03
2018,8,15,17,0,667.0,80.0,4.6,17.3,340.0,516.86,424.57
2018,8,15,17,15,623.5,74.0,4.55,17.05,288.5,457.57,376.51
2018,8,15,17,30,580.0,68.0,4.5,16.8,237.0,400.8,329.01
2018,8,15,17,45,516.5,60.5,4.5,16.6,188.5,335.45,273.04
2018,8,15,18,0,453.0,53.0,4.5,16.4,140.0,275.12,219.72
2018,8,15,18,15,358.5,42.5,4.45,16.25,98.0,204.82,157.56
2018,8,15,18,30,264.0,32.0,4.4,16.1,56.0,143.5,97.6
2018,8,15,18,45,149.5,18.5,4.3,15.95,30.5,72.45,0.0
2018,8,15,19,0,35.0,5.0,4.2,15.8,5.0,4.91,0.0
2018,8,15,19,15,17.5,2.5,4.1,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.5,14.9,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,15.1,8.0,7.86,0.0
2018,8,16,5,45,151.5,19.5,2.5,15.35,31.5,15.38,0.0
2018,8,16,6,0,247.0,31.0,2.5,15.6,55.0,24.14,14.03
2018,8,16,6,15,249.0,39.5,2.45,15.8,76.5,29.43,19.94
2018,8,16,6,30,251.0,48.0,2.4,16.0,98.0,34.74,25.04
2018,8,16,6,45,125.5,67.0,2.35,16.15,92.0,53.08,41.48
2018,8,16,7,0,0.0,86.0,2.3,16.3,86.0,80.64,62.55
2018,8,16,7,15,5.0,109.0,2.3,16.55,111.0,102.11,80.12
2018,8,16,7,30,10.0,132.0,2.3,16.8,136.0,124.29,97.93
2018,8,16,7,45,24.5,157.0,2.25,17.0,168.5,150.73,118.61
2018,8,16,8,0,39.0,182.0,2.2,17.2,201.0,174.3,136.84
2018,8,16,8,15,90.0,216.5,2.2,17.4,266.5,222.46,173.84
2018,8,16,8,30,141.0,251.0,2.2,17.6,332.0,271.66,211.68
2018,8,16,8,45,364.5,215.0,2.15,17.85,448.5,331.24,256.39
2018,8,16,9,0,588.0,179.0,2.1,18.1,565.0,418.67,323.99
2018,8,16,9,15,716.5,142.0,2.05,18.3,642.0,478.29,371.08
2018,8,16,9,30,845.0,105.0,2.0,18.5,719.0,553.65,429.48
2018,8,16,9,45,854.0,107.0,1.95,18.7,754.0,598.4,463.45
2018,8,16,10,0,863.0,109.0,1.9,18.9,789.0,642.31,496.0
2018,8,16,10,15,871.0,109.5,1.9,19.1,818.0,683.11,525.82
2018,8,16,10,30,879.0,110.0,1.9,19.3,847.0,722.58,553.16
2018,8,16,10,45,885.0,111.0,1.9,19.5,870.0,759.52,577.52
2018,8,16,11,0,891.0,112.0,1.9,19.7,893.0,794.62,600.4
2018,8,16,11,15,894.5,113.0,2.0,19.9,908.5,825.74,621.28
2018,8,16,11,30,898.0,114.0,2.1,20.1,924.0,854.58,640.59
2018,8,16,11,45,900.0,114.0,2.2,20.3,931.5,878.78,656.78
2018,8,16,12,0,902.0,114.0,2.3,20.5,939.0,900.37,671.28
2018,8,16,12,15,901.0,114.5,2.5,20.5,938.5,917.09,683.99
2018,8,16,12,30,900.0,115.0,2.7,20.5,938.0,930.93,694.88
2018,8,16,12,45,882.5,123.5,2.9,20.55,924.5,934.73,698.96
2018,8,16,13,0,865.0,132.0,3.1,20.6,911.0,935.41,701.06
2018,8,16,13,15,876.5,122.5,3.3,20.5,900.0,941.84,707.53
2018,8,16,13,30,888.0,113.0,3.5,20.4,889.0,945.14,711.9
2018,8,16,13,45,883.0,112.5,3.7,20.35,866.5,939.29,709.98
2018,8,16,14,0,878.0,112.0,3.9,20.3,844.0,930.48,706.13
2018,8,16,14,15,871.0,110.0,4.0,20.15,814.0,915.37,697.67
2018,8,16,14,30,864.0,108.0,4.1,20.0,784.0,897.48,687.34
2018,8,16,14,45,855.0,105.0,4.25,19.85,748.0,874.06,673.37
2018,8,16,15,0,846.0,102.0,4.4,19.7,712.0,848.16,657.65
2018,8,16,15,15,832.5,100.5,4.4,19.7,671.0,817.79,637.55
2018,8,16,15,30,819.0,99.0,4.4,19.7,630.0,790.35,619.5
2018,8,16,15,45,802.0,96.0,4.55,19.35,584.5,751.86,594.87
2018,8,16,16,0,785.0,93.0,4.7,19.0,539.0,712.03,568.77
2018,8,16,16,15,762.5,89.5,4.7,18.75,490.0,666.53,536.96
2018,8,16,16,30,740.0,86.0,4.7,18.5,441.0,620.56,504.2
2018,8,16,16,45,709.0,81.5,4.7,18.25,390.0,567.7,463.79
2018,8,16,17,0,678.0,77.0,4.7,18.0,339.0,518.07,424.72
2018,8,16,17,15,635.0,71.0,4.65,17.7,287.5,458.68,376.64
2018,8,16,17,30,592.0,65.0,4.6,17.4,236.0,401.79,329.06
2018,8,16,17,45,529.5,58.0,4.55,17.1,187.5,337.16,273.66
2018,8,16,18,0,467.0,51.0,4.5,16.8,139.0,277.46,220.79
2018,8,16,18,15,371.5,41.0,4.35,16.6,97.0,207.01,158.34
2018,8,16,18,30,276.0,31.0,4.2,16.4,55.0,145.6,96.24
2018,8,16,18,45,156.5,18.5,4.05,16.2,30.0,63.25,0.0
2018,8,16,19,0,37.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.75,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.35,14.95,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.3,15.2,6.0,5.9,0.0
2018,8,17,5,45,60.5,12.0,1.3,15.4,15.5,9.21,0.0
2018,8,17,6,0,77.0,18.0,1.3,15.6,25.0,13.43,5.21
2018,8,17,6,15,140.5,32.5,1.25,15.85,56.0,23.95,15.18
2018,8,17,6,30,204.0,47.0,1.2,16.1,87.0,34.01,24.4
2018,8,17,6,45,102.0,64.5,1.15,16.35,84.5,55.66,43.73
2018,8,17,7,0,0.0,82.0,1.1,16.6,82.0,77.2,59.58
2018,8,17,7,15,2.0,104.5,1.05,16.85,105.5,97.95,76.61
2018,8,17,7,30,4.0,127.0,1.0,17.1,129.0,119.08,93.61
2018,8,17,7,45,15.5,153.0,0.95,17.35,160.5,145.42,114.14
2018,8,17,8,0,27.0,179.0,0.9,17.6,192.0,168.68,131.95
2018,8,17,8,15,49.5,208.5,0.9,17.9,235.5,203.5,158.55
2018,8,17,8,30,72.0,238.0,0.9,18.2,279.0,240.85,186.91
2018,8,17,8,45,115.0,266.5,0.85,18.5,338.5,283.7,218.98
2018,8,17,9,0,158.0,295.0,0.8,18.8,398.0,335.27,257.37
2018,8,17,9,15,172.5,314.5,0.85,19.1,434.0,369.35,282.55
2018,8,17,9,30,187.0,334.0,0.9,19.4,470.0,404.68,308.48
2018,8,17,9,45,202.5,351.5,1.0,19.65,505.0,440.03,334.4
2018,8,17,10,0,218.0,369.0,1.1,19.9,540.0,476.49,360.87
2018,8,17,10,15,232.0,381.5,1.15,20.1,570.0,508.52,383.73
2018,8,17,10,30,246.0,394.0,1.2,20.3,600.0,538.91,405.27
2018,8,17,10,45,287.5,394.0,1.3,20.5,641.0,581.51,436.23
2018,8,17,11,0,329.0,394.0,1.4,20.7,682.0,626.17,468.3
2018,8,17,11,15,497.0,316.0,1.55,20.8,759.0,700.09,524.81
2018,8,17,11,30,665.0,238.0,1.7,20.9,836.0,780.87,585.14
2018,8,17,11,45,779.5,178.5,1.85,21.0,885.5,838.7,625.65
2018,8,17,12,0,894.0,119.0,2.0,21.1,935.0,896.58,664.84
2018,8,17,12,15,912.0,109.5,2.15,21.15,941.5,920.23,681.26
2018,8,17,12,30,930.0,100.0,2.3,21.2,948.0,941.34,696.41
2018,8,17,12,45,928.5,99.5,2.45,21.2,939.5,950.97,704.19
2018,8,17,13,0,927.0,99.0,2.6,21.2,931.0,957.49,710.11
2018,8,17,13,15,924.0,98.0,2.7,21.2,915.0,958.97,712.36
2018,8,17,13,30,921.0,97.0,2.8,21.2,899.0,957.3,712.66
2018,8,17,13,45,916.5,96.5,2.95,21.2,876.5,951.64,710.81
2018,8,17,14,0,912.0,96.0,3.1,21.2,854.0,942.9,706.96
2018,8,17,14,15,905.5,94.5,3.15,21.1,824.0,928.27,698.73
2018,8,17,14,30,899.0,93.0,3.2,21.0,794.0,910.74,688.62
2018,8,17,14,45,889.5,91.5,3.25,20.9,758.0,887.77,674.81
2018,8,17,15,0,880.0,90.0,3.3,20.8,722.0,862.26,659.23
2018,8,17,15,15,867.5,88.0,3.3,20.8,680.0,831.29,639.22
2018,8,17,15,30,855.0,86.0,3.3,20.8,638.0,798.25,617.67
2018,8,17,15,45,838.5,84.0,3.35,20.5,592.0,760.2,593.27
2018,8,17,16,0,822.0,82.0,3.4,20.2,546.0,725.29,570.83
2018,8,17,16,15,800.0,79.0,3.4,20.0,496.5,679.48,539.51
2018,8,17,16,30,778.0,76.0,3.4,19.8,447.0,633.1,507.23
2018,8,17,16,45,748.5,72.5,3.4,19.55,395.5,580.97,468.68
2018,8,17,17,0,719.0,69.0,3.4,19.3,344.0,529.42,428.92
2018,8,17,17,15,676.0,64.5,3.3,19.0,292.0,469.93,381.43
2018,8,17,17,30,633.0,60.0,3.2,18.7,240.0,415.39,336.21
2018,8,17,17,45,570.0,53.0,3.1,18.4,190.0,348.87,279.9
2018,8,17,18,0,507.0,46.0,3.0,18.1,140.0,287.4,226.02
2018,8,17,18,15,407.5,37.0,2.85,17.85,97.0,215.12,162.46
2018,8,17,18,30,308.0,28.0,2.7,17.6,54.0,151.63,95.95
2018,8,17,18,45,175.5,17.0,2.55,17.4,29.5,66.64,0.0
2018,8,17,19,0,43.0,6.0,2.4,17.2,5.0,0.0,0.0
2018,8,17,19,15,21.5,3.0,2.3,17.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.0,1.15,15.35,3.0,0.0,0.0
2018,8,18,5,30,41.0,6.0,1.1,15.6,6.0,5.9,0.0
2018,8,18,5,45,125.5,18.0,1.05,15.85,28.0,14.21,0.0
2018,8,18,6,0,210.0,30.0,1.0,16.1,50.0,23.13,12.81
2018,8,18,6,15,258.5,44.5,0.95,16.35,84.0,33.59,23.44
2018,8,18,6,30,307.0,59.0,0.9,16.6,118.0,43.5,32.65
2018,8,18,6,45,187.0,84.5,0.85,16.9,124.0,66.04,52.71
2018,8,18,7,0,67.0,110.0,0.8,17.2,130.0,98.42,75.38
2018,8,18,7,15,74.5,132.0,0.8,17.6,158.0,122.62,93.68
2018,8,18,7,30,82.0,154.0,0.8,18.0,186.0,147.82,113.15
2018,8,18,7,45,94.5,178.0,0.85,18.35,220.0,176.51,135.4
2018,8,18,8,0,107.0,202.0,0.9,18.7,254.0,202.24,155.31
2018,8,18,8,15,126.5,226.0,0.95,19.05,293.5,235.92,181.26
2018,8,18,8,30,146.0,250.0,1.0,19.4,333.0,271.71,208.67
2018,8,18,8,45,162.0,271.0,1.05,19.75,370.5,305.67,234.5
2018,8,18,9,0,178.0,292.0,1.1,20.1,408.0,341.18,261.22
2018,8,18,9,15,187.5,312.5,1.2,20.35,441.5,374.56,286.26
2018,8,18,9,30,197.0,333.0,1.3,20.6,475.0,408.73,311.59
2018,8,18,9,45,187.5,351.5,1.35,20.8,492.5,430.87,327.49
2018,8,18,10,0,178.0,370.0,1.4,21.0,510.0,452.04,342.48
2018,8,18,10,15,164.5,386.0,1.5,21.15,519.0,467.43,353.27
2018,8,18,10,30,151.0,402.0,1.6,21.3,528.0,481.61,363.07
2018,8,18,10,45,149.5,413.0,1.7,21.45,540.5,498.91,375.34
2018,8,18,11,0,148.0,424.0,1.8,21.6,553.0,515.9,387.3
2018,8,18,11,15,128.0,428.5,1.95,21.65,541.5,511.77,384.05
2018,8,18,11,30,108.0,433.0,2.1,21.7,530.0,505.85,379.58
2018,8,18,11,45,114.5,439.0,2.2,21.8,542.5,523.25,392.34
2018,8,18,12,0,121.0,445.0,2.3,21.9,555.0,540.35,404.75
2018,8,18,12,15,118.0,444.0,2.4,21.9,551.5,542.17,406.23
2018,8,18,12,30,115.0,443.0,2.5,21.9,548.0,543.47,407.47
2018,8,18,12,45,109.5,437.5,2.6,21.85,536.5,533.2,400.56
2018,8,18,13,0,104.0,432.0,2.7,21.8,525.0,525.86,395.78
2018,8,18,13,15,111.0,426.0,2.8,21.75,523.5,534.78,403.09
2018,8,18,13,30,118.0,420.0,2.9,21.7,522.0,538.2,406.47
2018,8,18,13,45,172.0,390.0,3.0,21.65,534.5,559.49,424.77
2018,8,18,14,0,226.0,360.0,3.1,21.6,547.0,586.56,447.05
2018,8,18,14,15,530.0,250.0,3.15,21.5,667.5,754.96,577.59
2018,8,18,14,30,834.0,140.0,3.2,21.4,788.0,905.9,685.81
2018,8,18,14,45,823.5,137.0,3.25,21.3,751.5,881.88,669.87
2018,8,18,15,0,813.0,134.0,3.3,21.2,715.0,855.46,653.65
2018,8,18,15,15,797.5,131.0,3.3,21.2,672.5,822.6,632.31
2018,8,18,15,30,782.0,128.0,3.3,21.2,630.0,787.92,609.58
2018,8,18,15,45,762.5,123.0,3.35,20.85,582.5,749.33,584.86
2018,8,18,16,0,743.0,118.0,3.4,20.5,535.0,706.72,556.8
2018,8,18,16,15,716.5,113.5,3.4,20.25,485.0,658.77,523.61
2018,8,18,16,30,690.0,109.0,3.4,20.0,435.0,610.72,488.62
2018,8,18,16,45,654.5,102.5,3.4,19.75,383.0,554.76,446.65
2018,8,18,17,0,619.0,96.0,3.4,19.5,331.0,500.0,404.4
2018,8,18,17,15,570.0,88.5,3.35,19.15,279.0,438.0,355.13
2018,8,18,17,30,521.0,81.0,3.3,18.8,227.0,378.95,306.63
2018,8,18,17,45,440.5,70.0,3.25,18.45,175.5,304.53,244.34
2018,8,18,18,0,360.0,59.0,3.2,18.1,124.0,236.42,185.85
2018,8,18,18,15,252.0,43.0,3.15,17.75,81.5,160.82,120.89
2018,8,18,18,30,144.0,27.0,3.1,17.4,39.0,93.73,55.52
2018,8,18,18,45,76.5,14.5,3.0,17.1,20.5,35.75,0.0
2018,8,18,19,0,9.0,2.0,2.9,16.8,2.0,0.0,0.0
2018,8,18,19,15,4.5,1.0,2.85,16.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,15,1.5,0.5,1.85,14.55,0.5,0.0,0.0
2018,8,19,5,30,3.0,1.0,1.9,14.8,1.0,0.98,0.0
2018,8,19,5,45,1.5,7.0,1.95,15.05,7.0,6.88,0.0
2018,8,19,6,0,0.0,13.0,2.0,15.3,13.0,12.54,4.24
2018,8,19,6,15,0.0,23.5,2.0,15.55,23.5,22.68,14.03
2018,8,19,6,30,0.0,34.0,2.0,15.8,34.0,32.83,23.34
2018,8,19,6,45,0.0,48.5,1.95,16.0,48.5,46.85,35.98
2018,8,19,7,0,0.0,63.0,1.9,16.2,63.0,60.65,45.8
2018,8,19,7,15,0.0,80.0,1.9,16.45,80.0,76.44,58.97
2018,8,19,7,30,0.0,97.0,1.9,16.7,97.0,92.3,71.97
2018,8,19,7,45,0.0,112.0,1.95,16.95,112.0,106.45,83.35
2018,8,19,8,0,0.0,127.0,2.0,17.2,127.0,120.64,94.6
2018,8,19,8,15,1.0,144.5,2.0,17.4,145.0,137.43,107.8
2018,8,19,8,30,2.0,162.0,2.0,17.6,163.0,154.38,120.99
2018,8,19,8,45,5.5,183.5,2.05,17.85,187.0,176.11,137.83
2018,8,19,9,0,9.0,205.0,2.1,18.1,211.0,198.26,154.85
2018,8,19,9,15,14.5,230.0,2.15,18.3,240.0,225.01,175.37
2018,8,19,9,30,20.0,255.0,2.2,18.5,269.0,252.37,196.19
2018,8,19,9,45,22.5,273.0,2.25,18.7,290.0,272.15,210.96
2018,8,19,10,0,25.0,291.0,2.3,18.9,311.0,288.91,223.36
2018,8,19,10,15,30.5,314.0,2.4,19.0,339.0,316.07,243.82
2018,8,19,10,30,36.0,337.0,2.5,19.1,367.0,343.86,264.6
2018,8,19,10,45,43.0,357.0,2.55,19.25,394.0,370.56,284.38
2018,8,19,11,0,50.0,377.0,2.6,19.4,421.0,397.89,304.51
2018,8,19,11,15,47.5,379.5,2.7,19.5,421.5,401.74,307.05
2018,8,19,11,30,45.0,382.0,2.8,19.6,422.0,405.31,309.52
2018,8,19,11,45,39.5,376.0,2.9,19.65,411.5,397.9,303.85
2018,8,19,12,0,34.0,370.0,3.0,19.7,401.0,390.0,297.87
2018,8,19,12,15,34.0,369.0,3.1,19.75,400.0,391.43,299.05
2018,8,19,12,30,34.0,368.0,3.2,19.8,399.0,392.72,300.14
2018,8,19,12,45,37.0,370.5,3.35,19.85,404.0,400.09,305.97
2018,8,19,13,0,40.0,373.0,3.5,19.9,409.0,407.44,311.81
2018,8,19,13,15,39.0,365.5,3.6,19.85,400.0,400.91,307.28
2018,8,19,13,30,38.0,358.0,3.7,19.8,391.0,394.13,302.65
2018,8,19,13,45,104.5,339.5,3.85,19.75,426.5,444.69,343.87
2018,8,19,14,0,171.0,321.0,4.0,19.7,462.0,487.7,379.09
2018,8,19,14,15,527.5,220.0,4.1,19.6,632.5,722.85,563.89
2018,8,19,14,30,884.0,119.0,4.2,19.5,803.0,920.93,707.32
2018,8,19,14,45,784.0,133.5,4.35,19.4,719.0,841.42,651.99
2018,8,19,15,0,684.0,148.0,4.5,19.3,635.0,760.86,596.88
2018,8,19,15,15,500.5,169.5,4.5,19.3,514.5,617.41,490.62
2018,8,19,15,30,317.0,191.0,4.5,19.3,394.0,476.96,381.3
2018,8,19,15,45,332.5,172.0,4.65,18.95,370.5,460.7,371.46
