Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,0,348.0,153.0,4.8,18.6,347.0,442.26,359.18
2018,8,19,16,15,548.5,123.0,4.8,18.35,396.0,546.65,445.29
2018,8,19,16,30,749.0,93.0,4.8,18.1,445.0,630.48,513.2
2018,8,19,16,45,556.0,84.5,4.85,17.9,328.5,468.53,385.39
2018,8,19,17,0,363.0,76.0,4.9,17.7,212.0,315.44,261.05
2018,8,19,17,15,236.0,87.5,4.85,17.35,170.5,235.42,193.75
2018,8,19,17,30,109.0,99.0,4.8,17.0,129.0,168.9,136.79
2018,8,19,17,45,161.5,75.0,4.8,16.65,109.0,168.71,135.87
2018,8,19,18,0,214.0,51.0,4.8,16.3,89.0,163.42,128.95
2018,8,19,18,15,150.5,37.5,4.7,16.1,60.0,114.8,85.74
2018,8,19,18,30,87.0,24.0,4.6,15.9,31.0,63.28,33.62
2018,8,19,18,45,48.0,12.5,4.5,15.65,16.0,25.61,0.0
2018,8,19,19,0,9.0,1.0,4.4,15.4,1.0,0.0,0.0
2018,8,19,19,15,4.5,0.5,4.3,15.35,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.55,14.6,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.6,14.8,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.65,15.05,4.0,3.93,0.0
2018,8,20,6,0,0.0,7.0,2.7,15.3,7.0,6.74,0.0
2018,8,20,6,15,0.0,12.0,2.7,15.5,12.0,11.57,4.37
2018,8,20,6,30,0.0,17.0,2.7,15.7,17.0,16.39,8.84
2018,8,20,6,45,0.0,21.5,2.7,15.85,21.5,20.74,12.83
2018,8,20,7,0,0.0,26.0,2.7,16.0,26.0,25.09,15.73
2018,8,20,7,15,0.0,29.5,2.6,16.2,29.5,28.47,18.59
2018,8,20,7,30,0.0,33.0,2.5,16.4,33.0,31.86,21.39
2018,8,20,7,45,0.0,39.5,2.45,16.6,39.5,38.15,26.59
2018,8,20,8,0,0.0,46.0,2.4,16.8,46.0,44.44,31.73
2018,8,20,8,15,0.0,60.5,2.35,17.0,60.5,58.49,43.27
2018,8,20,8,30,0.0,75.0,2.3,17.2,75.0,72.54,54.68
2018,8,20,8,45,0.0,88.0,2.3,17.4,88.0,85.16,64.78
2018,8,20,9,0,0.0,101.0,2.3,17.6,101.0,97.63,74.68
2018,8,20,9,15,0.5,121.5,2.3,17.8,122.0,117.37,90.36
2018,8,20,9,30,1.0,142.0,2.3,18.0,143.0,137.16,105.92
2018,8,20,9,45,2.5,156.5,2.3,18.15,158.5,151.94,117.4
2018,8,20,10,0,4.0,171.0,2.3,18.3,174.0,166.89,128.96
2018,8,20,10,15,5.5,183.5,2.4,18.4,188.0,180.11,139.16
2018,8,20,10,30,7.0,196.0,2.5,18.5,202.0,193.49,149.45
2018,8,20,10,45,12.5,243.0,2.55,18.6,254.0,242.75,187.64
2018,8,20,11,0,18.0,290.0,2.6,18.7,306.0,292.53,225.61
2018,8,20,11,15,20.5,307.5,2.75,18.75,326.0,312.38,240.54
2018,8,20,11,30,23.0,325.0,2.9,18.8,346.0,332.44,255.71
2018,8,20,11,45,28.5,340.5,3.0,18.85,366.5,354.32,272.29
2018,8,20,12,0,34.0,356.0,3.1,18.9,387.0,376.32,288.93
2018,8,20,12,15,33.0,352.5,3.2,18.85,382.5,374.3,287.49
2018,8,20,12,30,32.0,349.0,3.3,18.8,378.0,372.07,286.02
2018,8,20,12,45,42.5,362.5,3.45,18.8,400.5,397.04,305.42
2018,8,20,13,0,53.0,376.0,3.6,18.8,423.0,422.31,324.93
2018,8,20,13,15,90.5,396.0,3.65,18.75,474.5,479.23,368.91
2018,8,20,13,30,128.0,416.0,3.7,18.7,526.0,542.88,417.2
2018,8,20,13,45,174.5,383.5,3.8,18.65,529.5,554.37,428.08
2018,8,20,14,0,221.0,351.0,3.9,18.6,533.0,571.62,443.4
2018,8,20,14,15,301.5,302.0,3.95,18.5,540.5,593.14,463.3
2018,8,20,14,30,382.0,253.0,4.0,18.4,548.0,619.54,486.58
2018,8,20,14,45,250.0,252.5,4.05,18.3,442.0,490.96,387.95
2018,8,20,15,0,118.0,252.0,4.1,18.2,336.0,366.42,289.89
2018,8,20,15,15,300.5,210.0,4.1,18.2,405.5,480.11,384.36
2018,8,20,15,30,483.0,168.0,4.1,18.2,475.0,584.74,468.82
2018,8,20,15,45,403.5,163.0,4.2,17.9,406.5,505.1,407.56
2018,8,20,16,0,324.0,158.0,4.3,17.6,338.0,428.94,348.5
2018,8,20,16,15,342.0,141.5,4.3,17.35,315.5,413.68,338.21
2018,8,20,16,30,360.0,125.0,4.3,17.1,293.0,396.06,325.48
2018,8,20,16,45,347.0,124.5,4.35,16.85,270.5,374.69,308.55
2018,8,20,17,0,334.0,124.0,4.4,16.6,248.0,353.59,291.35
2018,8,20,17,15,299.5,109.0,4.4,16.35,207.0,296.04,244.04
2018,8,20,17,30,265.0,94.0,4.4,16.1,166.0,249.52,204.63
2018,8,20,17,45,285.0,74.0,4.35,15.8,136.5,232.37,188.44
2018,8,20,18,0,305.0,54.0,4.3,15.5,107.0,204.92,162.21
2018,8,20,18,15,169.0,34.5,4.25,15.3,62.0,117.33,87.28
2018,8,20,18,30,33.0,15.0,4.2,15.1,17.0,28.0,10.35
2018,8,20,18,45,24.0,8.5,4.1,14.95,9.5,14.93,0.0
2018,8,20,19,0,15.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.9,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.3,14.8,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,8,21,5,45,4.0,5.0,2.3,15.0,5.0,4.91,0.0
2018,8,21,6,0,0.0,8.0,2.3,15.1,8.0,7.71,0.22
2018,8,21,6,15,12.5,15.0,2.25,15.25,17.5,14.59,6.98
2018,8,21,6,30,25.0,22.0,2.2,15.4,27.0,20.4,12.38
2018,8,21,6,45,12.5,27.5,2.15,15.55,30.0,26.77,18.22
2018,8,21,7,0,0.0,33.0,2.1,15.7,33.0,31.85,21.51
2018,8,21,7,15,0.0,40.0,2.0,15.9,40.0,38.62,27.24
2018,8,21,7,30,0.0,47.0,1.9,16.1,47.0,45.4,32.87
2018,8,21,7,45,0.0,59.0,1.85,16.25,59.0,57.02,42.5
2018,8,21,8,0,0.0,71.0,1.8,16.4,71.0,68.65,52.01
2018,8,21,8,15,0.0,94.0,1.75,16.65,94.0,90.73,70.01
2018,8,21,8,30,0.0,117.0,1.7,16.9,117.0,112.37,87.36
2018,8,21,8,45,0.5,133.5,1.7,17.1,134.0,128.18,99.78
2018,8,21,9,0,1.0,150.0,1.7,17.3,151.0,144.07,112.17
2018,8,21,9,15,5.5,183.5,1.7,17.45,187.5,177.79,138.65
2018,8,21,9,30,10.0,217.0,1.7,17.6,224.0,211.98,165.12
2018,8,21,9,45,17.5,253.5,1.7,17.8,266.5,251.16,195.12
2018,8,21,10,0,25.0,290.0,1.7,18.0,309.0,291.11,225.29
2018,8,21,10,15,30.0,310.5,1.7,18.15,334.5,312.37,240.96
2018,8,21,10,30,35.0,331.0,1.7,18.3,360.0,337.46,259.48
2018,8,21,10,45,49.5,361.0,1.75,18.45,403.0,378.8,290.29
2018,8,21,11,0,64.0,391.0,1.8,18.6,446.0,421.41,321.63
2018,8,21,11,15,59.0,392.5,1.85,18.7,444.0,422.91,322.2
2018,8,21,11,30,54.0,394.0,1.9,18.8,442.0,423.94,322.67
2018,8,21,11,45,49.0,389.5,1.95,18.9,433.5,418.76,318.65
2018,8,21,12,0,44.0,385.0,2.0,19.0,425.0,413.1,314.33
2018,8,21,12,15,41.5,382.0,2.05,19.0,419.5,410.68,312.64
2018,8,21,12,30,39.0,379.0,2.1,19.0,414.0,407.99,310.75
2018,8,21,12,45,40.5,377.0,2.15,19.05,413.0,409.66,312.22
2018,8,21,13,0,42.0,375.0,2.2,19.1,412.0,411.19,313.62
2018,8,21,13,15,56.5,384.0,2.25,19.1,433.0,435.68,332.52
2018,8,21,13,30,71.0,393.0,2.3,19.1,454.0,460.29,351.37
2018,8,21,13,45,75.5,385.0,2.35,19.1,448.5,458.08,350.32
2018,8,21,14,0,80.0,377.0,2.4,19.1,443.0,455.52,349.21
2018,8,21,14,15,100.5,358.0,2.45,19.0,437.5,455.36,350.76
2018,8,21,14,30,121.0,339.0,2.5,18.9,432.0,462.29,357.52
2018,8,21,14,45,92.5,322.0,2.55,18.85,391.0,411.38,319.42
2018,8,21,15,0,64.0,305.0,2.6,18.8,350.0,369.12,287.51
2018,8,21,15,15,59.5,284.0,2.6,18.8,324.0,343.29,268.55
2018,8,21,15,30,55.0,263.0,2.6,18.8,298.0,317.34,249.26
2018,8,21,15,45,64.5,241.5,2.7,18.5,279.5,301.66,238.62
2018,8,21,16,0,74.0,220.0,2.8,18.2,261.0,285.11,227.08
2018,8,21,16,15,116.0,201.5,2.8,18.0,258.5,302.18,242.6
2018,8,21,16,30,158.0,183.0,2.8,17.8,256.0,307.72,248.75
2018,8,21,16,45,205.0,164.0,2.85,17.6,247.0,312.28,253.95
2018,8,21,17,0,252.0,145.0,2.9,17.4,238.0,320.14,261.13
2018,8,21,17,15,258.0,125.0,2.9,17.2,207.0,291.66,237.98
2018,8,21,17,30,264.0,105.0,2.9,17.0,176.0,262.05,213.04
2018,8,21,17,45,206.5,83.5,2.9,16.8,131.5,199.99,160.44
2018,8,21,18,0,149.0,62.0,2.9,16.6,87.0,142.66,111.21
2018,8,21,18,15,98.0,41.5,2.9,16.5,55.5,93.86,68.46
2018,8,21,18,30,47.0,21.0,2.9,16.4,24.0,40.83,14.47
2018,8,21,18,45,24.5,11.0,2.9,16.3,12.5,17.44,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.2,15.8,5.5,5.41,0.0
2018,8,22,6,0,0.0,10.0,1.2,16.0,10.0,9.64,1.5
2018,8,22,6,15,0.0,17.5,1.15,16.15,17.5,16.88,8.91
2018,8,22,6,30,0.0,25.0,1.1,16.3,25.0,24.12,15.61
2018,8,22,6,45,0.0,34.0,1.1,16.45,34.0,32.82,23.52
2018,8,22,7,0,0.0,43.0,1.1,16.6,43.0,41.52,29.63
2018,8,22,7,15,0.0,48.5,1.1,16.75,48.5,46.85,34.09
2018,8,22,7,30,0.0,54.0,1.1,16.9,54.0,52.17,38.47
2018,8,22,7,45,0.0,56.0,1.1,17.1,56.0,54.11,39.93
2018,8,22,8,0,0.0,58.0,1.1,17.3,58.0,56.06,41.37
2018,8,22,8,15,0.0,66.5,1.1,17.5,66.5,64.3,48.0
2018,8,22,8,30,0.0,75.0,1.1,17.7,75.0,72.54,54.56
2018,8,22,8,45,0.0,83.0,1.15,17.85,83.0,80.31,60.69
2018,8,22,9,0,0.0,91.0,1.2,18.0,91.0,88.08,66.78
2018,8,22,9,15,0.0,110.0,1.25,18.2,110.0,106.22,81.18
2018,8,22,9,30,0.0,129.0,1.3,18.4,129.0,124.33,95.38
2018,8,22,9,45,2.5,159.5,1.35,18.6,161.5,154.75,119.23
2018,8,22,10,0,5.0,190.0,1.4,18.8,194.0,185.42,142.95
2018,8,22,10,15,7.0,206.0,1.45,18.95,211.5,202.35,155.8
2018,8,22,10,30,9.0,222.0,1.5,19.1,229.0,219.5,168.78
2018,8,22,10,45,13.0,254.5,1.55,19.3,265.5,253.96,194.95
2018,8,22,11,0,17.0,287.0,1.6,19.5,302.0,288.83,221.08
2018,8,22,11,15,18.0,297.5,1.65,19.6,313.5,300.76,229.78
2018,8,22,11,30,19.0,308.0,1.7,19.7,325.0,312.78,238.63
2018,8,22,11,45,22.5,325.0,1.75,19.8,345.0,333.22,253.85
2018,8,22,12,0,26.0,342.0,1.8,19.9,365.0,355.71,270.51
2018,8,22,12,15,32.5,358.5,1.9,19.95,387.5,379.65,288.45
2018,8,22,12,30,39.0,375.0,2.0,20.0,410.0,403.97,306.62
2018,8,22,12,45,98.5,370.5,2.05,20.0,458.0,459.84,349.94
2018,8,22,13,0,158.0,366.0,2.1,20.0,506.0,512.7,390.47
2018,8,22,13,15,463.0,274.0,2.2,20.0,673.0,712.12,542.66
2018,8,22,13,30,768.0,182.0,2.3,20.0,840.0,898.96,675.29
2018,8,22,13,45,802.0,165.0,2.35,20.0,835.5,912.65,683.81
2018,8,22,14,0,836.0,148.0,2.4,20.0,831.0,922.83,691.82
2018,8,22,14,15,828.0,145.5,2.45,19.9,800.5,906.9,682.67
2018,8,22,14,30,820.0,143.0,2.5,19.8,770.0,888.27,671.95
2018,8,22,14,45,809.5,139.0,2.55,19.7,733.0,863.27,656.89
2018,8,22,15,0,799.0,135.0,2.6,19.6,696.0,835.91,640.14
2018,8,22,15,15,783.0,132.0,2.6,19.6,653.5,802.86,618.72
2018,8,22,15,30,767.0,129.0,2.6,19.6,611.0,771.1,598.09
2018,8,22,15,45,746.0,124.5,2.7,19.25,564.0,729.41,571.45
2018,8,22,16,0,725.0,120.0,2.8,18.9,517.0,686.75,543.58
2018,8,22,16,15,697.0,115.0,2.8,18.65,466.5,637.85,508.88
2018,8,22,16,30,669.0,110.0,2.8,18.4,416.0,588.99,473.07
2018,8,22,16,45,631.0,103.5,2.85,18.2,364.0,532.46,430.39
2018,8,22,17,0,593.0,97.0,2.9,18.0,312.0,477.35,387.51
2018,8,22,17,15,525.5,89.0,2.9,17.7,257.0,406.1,330.38
2018,8,22,17,30,458.0,81.0,2.9,17.4,202.0,337.77,273.95
2018,8,22,17,45,350.0,68.0,2.95,17.1,148.5,253.2,203.01
2018,8,22,18,0,242.0,55.0,3.0,16.8,95.0,178.45,139.22
2018,8,22,18,15,125.0,35.0,2.95,16.6,55.5,94.27,67.9
2018,8,22,18,30,8.0,15.0,2.9,16.4,16.0,17.14,1.12
2018,8,22,18,45,4.0,7.5,2.9,16.2,8.0,8.44,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.5,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.8,15.75,9.0,8.85,0.0
2018,8,23,6,0,0.0,17.0,2.9,16.0,17.0,16.41,6.15
2018,8,23,6,15,0.0,33.0,2.85,16.15,33.0,31.71,21.56
2018,8,23,6,30,0.0,49.0,2.8,16.3,49.0,46.48,35.12
2018,8,23,6,45,0.0,67.0,2.8,16.5,67.0,62.77,49.83
2018,8,23,7,0,0.0,85.0,2.8,16.7,85.0,79.19,61.22
2018,8,23,7,15,0.0,97.0,2.75,16.85,97.0,90.96,71.0
2018,8,23,7,30,0.0,109.0,2.7,17.0,109.0,102.63,80.51
2018,8,23,7,45,0.0,123.5,2.65,17.15,123.5,116.45,91.62
2018,8,23,8,0,0.0,138.0,2.6,17.3,138.0,130.3,102.58
2018,8,23,8,15,3.5,158.5,2.55,17.45,160.5,150.52,118.48
2018,8,23,8,30,7.0,179.0,2.5,17.6,183.0,171.18,134.58
2018,8,23,8,45,11.0,198.5,2.45,17.75,205.5,191.57,150.33
2018,8,23,9,0,15.0,218.0,2.4,17.9,228.0,212.43,166.32
2018,8,23,9,15,18.0,237.0,2.4,18.05,249.5,232.8,181.84
2018,8,23,9,30,21.0,256.0,2.4,18.2,271.0,253.5,197.5
2018,8,23,9,45,25.5,278.5,2.4,18.35,297.5,274.96,213.66
2018,8,23,10,0,30.0,301.0,2.4,18.5,324.0,300.7,232.99
2018,8,23,10,15,40.5,328.0,2.45,18.6,360.5,335.0,258.89
2018,8,23,10,30,51.0,355.0,2.5,18.7,397.0,370.35,285.33
2018,8,23,10,45,70.5,380.0,2.5,18.8,439.5,411.36,315.96
2018,8,23,11,0,90.0,405.0,2.5,18.9,482.0,453.86,347.36
2018,8,23,11,15,111.5,411.5,2.55,19.0,509.0,481.62,368.01
2018,8,23,11,30,133.0,418.0,2.6,19.1,536.0,511.29,390.06
2018,8,23,11,45,319.0,379.0,2.6,19.15,665.0,636.69,485.91
2018,8,23,12,0,505.0,340.0,2.6,19.2,794.0,770.32,583.99
2018,8,23,12,15,575.5,317.0,2.7,19.25,833.5,822.22,621.4
2018,8,23,12,30,646.0,294.0,2.8,19.3,873.0,874.05,659.13
2018,8,23,12,45,649.0,288.5,2.9,19.3,865.5,881.95,665.31
2018,8,23,13,0,652.0,283.0,3.0,19.3,858.0,887.55,670.35
2018,8,23,13,15,647.0,280.5,3.05,19.25,842.0,886.44,670.44
2018,8,23,13,30,642.0,278.0,3.1,19.2,826.0,882.9,668.98
2018,8,23,13,45,634.0,273.5,3.2,19.2,802.5,872.23,662.88
2018,8,23,14,0,626.0,269.0,3.3,19.2,779.0,859.2,655.21
2018,8,23,14,15,616.0,263.0,3.35,19.1,749.0,839.09,642.61
2018,8,23,14,30,606.0,257.0,3.4,19.0,719.0,818.39,629.53
2018,8,23,14,45,593.0,249.5,3.5,18.9,683.0,791.59,612.29
2018,8,23,15,0,580.0,242.0,3.6,18.8,647.0,763.15,593.69
2018,8,23,15,15,561.5,233.5,3.6,18.8,605.5,727.64,569.05
2018,8,23,15,30,543.0,225.0,3.6,18.8,564.0,691.11,543.44
2018,8,23,15,45,523.0,213.5,3.7,18.5,519.5,649.39,514.62
2018,8,23,16,0,503.0,202.0,3.8,18.2,475.0,607.21,484.84
2018,8,23,16,15,479.0,187.5,3.8,17.95,427.5,558.7,449.26
2018,8,23,16,30,455.0,173.0,3.8,17.7,380.0,510.47,413.13
2018,8,23,16,45,422.5,157.5,3.85,17.45,331.0,456.35,371.47
2018,8,23,17,0,390.0,142.0,3.9,17.2,282.0,403.75,329.9
2018,8,23,17,15,347.0,123.5,3.95,17.0,233.0,337.18,275.92
2018,8,23,17,30,304.0,105.0,4.0,16.8,184.0,280.86,228.73
2018,8,23,17,45,250.5,84.5,4.05,16.55,139.5,220.61,177.21
2018,8,23,18,0,197.0,64.0,4.1,16.3,95.0,164.91,128.66
2018,8,23,18,15,133.5,42.0,4.1,16.15,59.5,108.01,78.09
2018,8,23,18,30,70.0,20.0,4.1,16.0,24.0,50.03,6.34
2018,8,23,18,45,35.0,10.0,4.15,15.85,12.0,19.04,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,14.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,14.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,3.7,15.0,9.0,8.85,0.0
2018,8,24,6,0,0.0,17.0,3.8,15.1,17.0,16.41,5.77
2018,8,24,6,15,0.0,32.5,3.75,15.25,32.5,31.22,21.17
2018,8,24,6,30,0.0,48.0,3.7,15.4,48.0,45.57,34.42
2018,8,24,6,45,0.0,67.0,3.7,15.5,67.0,62.7,49.95
2018,8,24,7,0,0.0,86.0,3.7,15.6,86.0,79.91,62.09
2018,8,24,7,15,0.0,98.0,3.65,15.8,98.0,91.72,71.97
2018,8,24,7,30,0.0,110.0,3.6,16.0,110.0,103.43,81.54
2018,8,24,7,45,0.5,125.5,3.55,16.2,125.5,118.24,93.49
2018,8,24,8,0,1.0,141.0,3.5,16.4,141.0,133.13,105.33
2018,8,24,8,15,6.5,163.5,3.45,16.65,167.0,155.74,123.17
2018,8,24,8,30,12.0,186.0,3.4,16.9,193.0,179.02,141.38
2018,8,24,8,45,23.0,215.0,3.35,17.1,229.5,210.85,166.25
2018,8,24,9,0,34.0,244.0,3.3,17.3,266.0,239.39,188.32
2018,8,24,9,15,60.5,280.5,3.3,17.5,322.5,287.36,225.52
2018,8,24,9,30,87.0,317.0,3.3,17.7,379.0,338.06,264.44
2018,8,24,9,45,90.5,336.5,3.3,17.9,403.5,363.38,283.33
2018,8,24,10,0,94.0,356.0,3.3,18.1,428.0,389.01,302.35
2018,8,24,10,15,146.0,368.5,3.35,18.3,486.0,437.54,339.58
2018,8,24,10,30,198.0,381.0,3.4,18.5,544.0,492.88,381.51
2018,8,24,10,45,384.5,334.5,3.45,18.65,661.0,591.52,458.51
2018,8,24,11,0,571.0,288.0,3.5,18.8,778.0,704.8,544.4
2018,8,24,11,15,644.5,263.0,3.6,18.95,825.0,758.47,584.18
2018,8,24,11,30,718.0,238.0,3.7,19.1,872.0,814.66,625.71
2018,8,24,11,45,719.0,239.5,3.75,19.2,879.0,837.04,641.3
2018,8,24,12,0,720.0,241.0,3.8,19.3,886.0,857.33,655.58
2018,8,24,12,15,720.5,240.0,3.95,19.35,885.0,872.53,666.96
2018,8,24,12,30,721.0,239.0,4.1,19.4,884.0,885.38,676.53
2018,8,24,12,45,719.5,238.0,4.2,19.4,876.0,894.0,683.15
2018,8,24,13,0,718.0,237.0,4.3,19.4,868.0,900.09,688.15
2018,8,24,13,15,712.0,235.0,4.45,19.35,851.0,898.51,688.53
2018,8,24,13,30,706.0,233.0,4.6,19.3,834.0,894.31,687.41
2018,8,24,13,45,697.5,230.0,4.7,19.25,810.0,884.26,681.88
2018,8,24,14,0,689.0,227.0,4.8,19.2,786.0,871.7,674.67
2018,8,24,14,15,676.5,225.0,4.9,19.05,756.0,854.2,663.98
2018,8,24,14,30,664.0,223.0,5.0,18.9,726.0,834.51,651.58
2018,8,24,14,45,648.0,218.5,5.1,18.8,689.5,807.14,633.43
2018,8,24,15,0,632.0,214.0,5.2,18.7,653.0,777.98,613.79
2018,8,24,15,15,613.0,207.0,5.2,18.7,611.0,742.19,588.36
2018,8,24,15,30,594.0,200.0,5.2,18.7,569.0,702.83,560.1
2018,8,24,15,45,498.0,200.5,5.3,18.35,493.5,614.4,493.77
2018,8,24,16,0,402.0,201.0,5.4,18.0,418.0,530.18,429.13
2018,8,24,16,15,414.0,183.0,5.4,17.75,387.5,506.55,412.49
2018,8,24,16,30,426.0,165.0,5.4,17.5,357.0,480.8,393.51
2018,8,24,16,45,371.5,151.5,5.4,17.25,304.0,408.33,335.85
2018,8,24,17,0,317.0,138.0,5.4,17.0,251.0,347.87,286.58
2018,8,24,17,15,270.0,114.5,5.35,16.75,199.5,283.34,233.14
2018,8,24,17,30,223.0,91.0,5.3,16.5,148.0,222.06,181.29
2018,8,24,17,45,188.5,73.0,5.25,16.25,113.5,176.99,141.98
2018,8,24,18,0,154.0,55.0,5.2,16.0,79.0,134.8,104.49
2018,8,24,18,15,97.0,37.0,5.1,15.8,50.0,87.58,61.94
2018,8,24,18,30,40.0,19.0,5.0,15.6,21.0,35.55,0.0
2018,8,24,18,45,20.0,9.5,4.95,15.45,10.5,14.53,0.0
2018,8,24,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,25,5,15,1.0,0.5,2.5,13.75,0.5,0.0,0.0
2018,8,25,5,30,2.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,8,25,5,45,2.0,6.5,2.5,14.25,6.5,6.39,0.0
2018,8,25,6,0,2.0,12.0,2.5,14.5,12.0,11.57,2.07
2018,8,25,6,15,1.0,22.5,2.45,14.7,22.5,21.71,13.02
2018,8,25,6,30,0.0,33.0,2.4,14.9,33.0,31.86,22.45
2018,8,25,6,45,0.0,43.0,2.35,15.15,43.0,41.53,31.32
2018,8,25,7,0,0.0,53.0,2.3,15.4,53.0,51.21,37.94
2018,8,25,7,15,0.0,57.0,2.25,15.65,57.0,55.08,41.19
2018,8,25,7,30,0.0,61.0,2.2,15.9,61.0,58.95,44.33
2018,8,25,7,45,0.0,68.0,2.15,16.15,68.0,65.73,49.84
2018,8,25,8,0,0.0,75.0,2.1,16.4,75.0,72.52,55.26
2018,8,25,8,15,0.0,100.5,2.05,16.7,100.5,96.74,75.01
2018,8,25,8,30,0.0,126.0,2.0,17.0,126.0,120.64,94.15
2018,8,25,8,45,0.5,143.0,2.0,17.3,143.5,136.91,106.86
2018,8,25,9,0,1.0,160.0,2.0,17.6,161.0,153.27,119.54
2018,8,25,9,15,2.0,169.5,2.0,17.85,171.0,163.02,126.85
2018,8,25,9,30,3.0,179.0,2.0,18.1,181.0,172.87,134.23
2018,8,25,9,45,5.0,193.5,2.0,18.35,197.0,188.08,145.82
2018,8,25,10,0,7.0,208.0,2.0,18.6,213.0,203.5,157.49
2018,8,25,10,15,9.0,222.5,2.0,18.8,229.5,219.13,169.29
2018,8,25,10,30,11.0,237.0,2.0,19.0,246.0,234.97,181.2
2018,8,25,10,45,14.0,259.0,2.05,19.2,271.0,258.83,199.25
2018,8,25,11,0,17.0,281.0,2.1,19.4,296.0,282.99,217.38
2018,8,25,11,15,17.5,287.5,2.15,19.5,303.0,290.69,222.96
2018,8,25,11,30,18.0,294.0,2.2,19.6,310.0,298.4,228.64
2018,8,25,11,45,24.5,317.0,2.25,19.75,339.0,328.05,251.0
2018,8,25,12,0,31.0,340.0,2.3,19.9,368.0,357.9,273.28
2018,8,25,12,15,44.0,366.0,2.5,19.95,405.5,396.87,302.78
2018,8,25,12,30,57.0,392.0,2.7,20.0,443.0,436.57,332.62
2018,8,25,12,45,47.5,377.0,2.85,20.1,419.0,415.7,317.01
2018,8,25,13,0,38.0,362.0,3.0,20.2,395.0,394.24,301.14
2018,8,25,13,15,40.5,360.0,3.2,20.1,394.5,396.41,303.54
2018,8,25,13,30,43.0,358.0,3.4,20.0,394.0,398.46,305.8
2018,8,25,13,45,95.5,330.0,3.65,19.95,408.0,425.49,328.99
2018,8,25,14,0,148.0,302.0,3.9,19.9,422.0,444.92,346.46
2018,8,25,14,15,355.0,248.0,4.1,19.7,520.0,587.94,461.03
2018,8,25,14,30,562.0,194.0,4.3,19.5,618.0,712.97,559.37
2018,8,25,14,45,393.5,201.5,4.45,19.3,491.5,565.08,447.57
2018,8,25,15,0,225.0,209.0,4.6,19.1,365.0,416.59,332.17
2018,8,25,15,15,130.5,205.0,4.6,19.1,294.0,323.44,257.97
2018,8,25,15,30,36.0,201.0,4.6,19.1,223.0,234.51,185.3
2018,8,25,15,45,69.0,186.0,4.75,18.55,224.5,243.81,195.04
2018,8,25,16,0,102.0,171.0,4.9,18.0,226.0,258.46,208.79
2018,8,25,16,15,84.5,165.0,4.9,17.75,207.5,230.2,186.13
2018,8,25,16,30,67.0,159.0,4.9,17.5,189.0,210.85,170.52
2018,8,25,16,45,135.0,139.0,4.9,17.25,189.5,237.3,194.13
2018,8,25,17,0,203.0,119.0,4.9,17.0,190.0,257.81,212.08
2018,8,25,17,15,206.0,103.0,4.85,16.75,165.0,234.01,192.05
2018,8,25,17,30,209.0,87.0,4.8,16.5,140.0,209.56,170.71
2018,8,25,17,45,156.5,66.5,4.8,16.25,101.0,153.8,122.63
2018,8,25,18,0,104.0,46.0,4.8,16.0,62.0,102.21,77.93
2018,8,25,18,15,76.0,31.5,4.7,15.85,40.5,72.06,49.34
2018,8,25,18,30,48.0,17.0,4.6,15.7,19.0,38.14,0.0
2018,8,25,18,45,24.0,8.5,4.5,15.55,9.5,14.5,0.0
2018,8,25,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.2,13.45,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.2,13.7,1.0,0.0,0.0
2018,8,26,5,45,10.0,4.0,2.25,13.95,4.5,3.93,0.0
2018,8,26,6,0,10.0,7.0,2.3,14.2,8.0,6.74,0.0
2018,8,26,6,15,5.0,14.0,2.3,14.4,14.5,13.61,6.04
2018,8,26,6,30,0.0,21.0,2.3,14.6,21.0,20.26,12.24
2018,8,26,6,45,0.0,29.5,2.25,14.85,29.5,28.47,19.75
2018,8,26,7,0,0.0,38.0,2.2,15.1,38.0,36.69,25.67
2018,8,26,7,15,0.0,43.0,2.15,15.3,43.0,41.52,29.78
2018,8,26,7,30,0.0,48.0,2.1,15.5,48.0,46.36,33.79
2018,8,26,7,45,0.0,58.0,2.05,15.75,58.0,56.05,41.8
2018,8,26,8,0,0.0,68.0,2.0,16.0,68.0,65.74,49.71
2018,8,26,8,15,0.0,85.5,1.95,16.25,85.5,82.71,63.56
2018,8,26,8,30,0.0,103.0,1.9,16.5,103.0,99.27,76.88
2018,8,26,8,45,1.0,133.5,1.85,16.75,134.0,128.29,100.14
2018,8,26,9,0,2.0,164.0,1.8,17.0,165.0,157.37,123.09
2018,8,26,9,15,10.0,204.0,1.85,17.2,211.0,198.65,155.45
2018,8,26,9,30,18.0,244.0,1.9,17.4,257.0,240.73,187.97
2018,8,26,9,45,63.5,272.5,1.9,17.65,321.0,290.68,226.63
2018,8,26,10,0,109.0,301.0,1.9,17.9,385.0,345.6,268.7
2018,8,26,10,15,356.5,258.0,2.05,18.1,546.5,467.84,365.22
2018,8,26,10,30,604.0,215.0,2.2,18.3,708.0,612.45,475.51
2018,8,26,10,45,768.0,160.5,2.3,18.5,805.0,703.64,543.8
2018,8,26,11,0,932.0,106.0,2.4,18.7,902.0,801.86,612.84
2018,8,26,11,15,935.0,107.0,2.55,18.8,917.0,833.64,634.39
2018,8,26,11,30,938.0,108.0,2.7,18.9,932.0,862.95,654.8
2018,8,26,11,45,938.5,109.0,2.9,19.0,939.0,887.57,672.38
2018,8,26,12,0,939.0,110.0,3.1,19.1,946.0,909.37,688.09
2018,8,26,12,15,935.5,112.0,3.25,19.15,944.0,925.76,699.99
2018,8,26,12,30,932.0,114.0,3.4,19.2,942.0,939.06,709.92
2018,8,26,12,45,925.5,116.0,3.5,19.2,931.5,946.56,715.82
2018,8,26,13,0,919.0,118.0,3.6,19.2,921.0,950.88,719.71
2018,8,26,13,15,915.0,117.0,3.75,19.2,903.5,951.25,721.37
2018,8,26,13,30,911.0,116.0,3.9,19.2,886.0,948.46,720.98
2018,8,26,13,45,905.0,115.0,4.05,19.15,861.5,940.73,717.43
2018,8,26,14,0,899.0,114.0,4.2,19.1,837.0,929.95,711.85
2018,8,26,14,15,890.0,113.0,4.35,19.0,805.5,913.54,702.48
2018,8,26,14,30,881.0,112.0,4.5,18.9,774.0,894.32,691.68
2018,8,26,14,45,868.5,110.0,4.6,18.8,735.5,868.37,675.64
2018,8,26,15,0,856.0,108.0,4.7,18.7,697.0,844.84,661.27
2018,8,26,15,15,840.5,105.5,4.7,18.7,653.0,811.29,638.66
2018,8,26,15,30,825.0,103.0,4.7,18.7,609.0,775.84,614.55
2018,8,26,15,45,803.5,100.0,4.9,18.35,561.0,733.6,586.92
2018,8,26,16,0,782.0,97.0,5.1,18.0,513.0,690.28,557.8
2018,8,26,16,15,557.0,124.0,5.15,17.7,405.5,541.19,442.18
2018,8,26,16,30,332.0,151.0,5.2,17.4,298.0,391.56,321.45
2018,8,26,16,45,254.0,141.5,5.2,17.15,245.5,321.44,264.44
2018,8,26,17,0,176.0,132.0,5.2,16.9,193.0,249.82,205.06
2018,8,26,17,15,110.0,111.0,5.2,16.6,147.0,184.84,150.55
2018,8,26,17,30,44.0,90.0,5.2,16.3,101.0,119.18,94.9
2018,8,26,17,45,34.0,67.5,5.2,16.05,75.0,88.57,68.57
2018,8,26,18,0,24.0,45.0,5.2,15.8,49.0,58.14,42.2
2018,8,26,18,15,17.0,28.5,5.1,15.65,30.5,36.87,22.39
2018,8,26,18,30,10.0,12.0,5.0,15.5,12.0,14.66,0.0
2018,8,26,18,45,5.0,6.0,4.9,15.35,6.0,7.16,0.0
2018,8,26,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.05,15.3,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.0,15.4,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.0,15.5,4.0,3.93,0.0
2018,8,27,6,0,6.0,6.0,3.0,15.6,6.0,5.83,0.0
2018,8,27,6,15,3.0,9.5,2.95,15.8,9.5,9.23,2.21
2018,8,27,6,30,0.0,13.0,2.9,16.0,13.0,12.53,5.35
2018,8,27,6,45,0.0,18.5,2.8,16.15,18.5,17.84,10.2
2018,8,27,7,0,0.0,24.0,2.7,16.3,24.0,23.15,14.05
2018,8,27,7,15,0.0,32.5,2.65,16.55,32.5,31.37,21.02
2018,8,27,7,30,0.0,41.0,2.6,16.8,41.0,39.59,27.9
2018,8,27,7,45,0.0,58.0,2.55,17.0,58.0,56.05,41.59
2018,8,27,8,0,0.0,75.0,2.5,17.2,75.0,72.52,55.12
2018,8,27,8,15,0.0,93.0,2.45,17.4,93.0,89.74,69.08
2018,8,27,8,30,0.0,111.0,2.4,17.6,111.0,106.72,82.67
2018,8,27,8,45,0.0,120.0,2.4,17.85,120.0,115.34,89.3
2018,8,27,9,0,0.0,129.0,2.4,18.1,129.0,123.97,95.91
2018,8,27,9,15,4.0,165.5,2.35,18.25,168.5,160.2,124.61
2018,8,27,9,30,8.0,202.0,2.3,18.4,208.0,196.8,153.16
2018,8,27,9,45,5.0,181.5,2.3,18.55,185.5,176.78,136.91
2018,8,27,10,0,2.0,161.0,2.3,18.7,163.0,156.12,120.27
2018,8,27,10,15,1.5,153.5,2.3,18.85,155.0,148.92,114.36
2018,8,27,10,30,1.0,146.0,2.3,19.0,147.0,141.61,108.36
2018,8,27,10,45,6.5,195.5,2.3,19.15,201.0,193.03,148.7
2018,8,27,11,0,12.0,245.0,2.3,19.3,255.0,244.89,188.63
2018,8,27,11,15,14.5,263.5,2.35,19.35,276.0,265.32,204.08
2018,8,27,11,30,17.0,282.0,2.4,19.4,297.0,285.98,219.72
2018,8,27,11,45,16.5,279.0,2.4,19.5,293.5,283.63,217.7
2018,8,27,12,0,16.0,276.0,2.4,19.6,290.0,281.15,215.71
2018,8,27,12,15,24.5,301.5,2.5,19.65,323.0,316.5,242.84
2018,8,27,12,30,33.0,327.0,2.6,19.7,356.0,350.83,268.93
2018,8,27,12,45,54.5,363.5,2.65,19.7,411.0,408.27,312.5
2018,8,27,13,0,76.0,400.0,2.7,19.7,466.0,466.65,356.15
2018,8,27,13,15,64.5,382.5,2.8,19.65,438.0,440.88,337.1
2018,8,27,13,30,53.0,365.0,2.9,19.6,410.0,414.58,317.9
2018,8,27,13,45,103.0,335.5,3.0,19.6,419.5,437.55,337.76
2018,8,27,14,0,153.0,306.0,3.1,19.6,429.0,452.87,351.78
2018,8,27,14,15,471.0,221.0,3.2,19.45,577.5,659.81,515.18
2018,8,27,14,30,789.0,136.0,3.3,19.3,726.0,842.33,649.55
2018,8,27,14,45,631.0,143.5,3.4,19.2,600.0,706.8,553.0
2018,8,27,15,0,473.0,151.0,3.5,19.1,474.0,572.5,454.75
2018,8,27,15,15,442.5,159.5,3.5,19.1,446.5,543.2,433.37
2018,8,27,15,30,412.0,168.0,3.5,19.1,419.0,518.85,414.85
2018,8,27,15,45,327.0,175.5,3.65,18.75,365.0,452.55,363.69
2018,8,27,16,0,242.0,183.0,3.8,18.4,311.0,381.34,307.86
2018,8,27,16,15,145.5,174.5,3.8,18.15,249.0,290.46,234.85
2018,8,27,16,30,49.0,166.0,3.8,17.9,187.0,207.05,166.24
2018,8,27,16,45,72.5,145.0,3.85,17.7,172.0,198.11,160.18
2018,8,27,17,0,96.0,124.0,3.9,17.5,157.0,193.81,157.29
2018,8,27,17,15,62.0,105.0,3.95,17.25,125.0,145.39,116.83
2018,8,27,17,30,28.0,86.0,4.0,17.0,93.0,106.57,83.93
2018,8,27,17,45,14.5,64.0,4.0,16.75,67.5,72.09,54.59
2018,8,27,18,0,1.0,42.0,4.0,16.5,42.0,42.85,29.59
2018,8,27,18,15,7.0,26.0,4.0,16.3,26.5,28.33,15.46
2018,8,27,18,30,13.0,10.0,4.0,16.1,11.0,13.66,0.0
2018,8,27,18,45,6.5,5.0,4.0,15.95,5.5,4.91,0.0
2018,8,27,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,3.15,15.4,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,3.2,15.5,2.0,0.0,0.0
2018,8,28,5,45,8.0,3.0,3.3,15.65,3.5,2.95,0.0
2018,8,28,6,0,8.0,4.0,3.4,15.8,5.0,3.9,0.0
2018,8,28,6,15,4.0,7.5,3.35,15.9,8.0,7.29,0.53
2018,8,28,6,30,0.0,11.0,3.3,16.0,11.0,10.6,3.65
2018,8,28,6,45,0.0,16.5,3.3,16.15,16.5,15.91,8.47
2018,8,28,7,0,0.0,22.0,3.3,16.3,22.0,21.22,12.4
2018,8,28,7,15,0.0,31.0,3.2,16.45,31.0,29.92,19.79
2018,8,28,7,30,0.0,40.0,3.1,16.6,40.0,38.62,27.1
2018,8,28,7,45,0.0,55.5,3.0,16.75,55.5,53.63,39.61
2018,8,28,8,0,0.0,71.0,2.9,16.9,71.0,68.64,51.97
2018,8,28,8,15,0.0,90.5,2.85,17.15,90.5,87.4,67.25
2018,8,28,8,30,0.0,110.0,2.8,17.4,110.0,105.78,82.0
2018,8,28,8,45,6.5,156.5,2.7,17.6,160.5,151.49,118.64
2018,8,28,9,0,13.0,203.0,2.6,17.8,211.0,197.63,154.97
2018,8,28,9,15,15.0,218.0,2.6,18.0,228.0,213.7,167.12
2018,8,28,9,30,17.0,233.0,2.6,18.2,245.0,229.98,179.43
2018,8,28,9,45,12.5,222.5,2.6,18.35,231.5,219.22,170.52
2018,8,28,10,0,8.0,212.0,2.6,18.5,218.0,207.77,161.15
2018,8,28,10,15,13.0,243.0,2.6,18.6,253.5,240.86,186.76
2018,8,28,10,30,18.0,274.0,2.6,18.7,289.0,274.47,212.4
2018,8,28,10,45,24.5,304.5,2.55,18.85,325.0,307.59,237.37
2018,8,28,11,0,31.0,335.0,2.5,19.0,361.0,343.35,264.08
2018,8,28,11,15,31.0,340.0,2.5,19.05,366.5,350.66,269.23
2018,8,28,11,30,31.0,345.0,2.5,19.1,372.0,357.92,274.48
2018,8,28,11,45,38.5,362.5,2.5,19.2,396.5,383.4,293.53
2018,8,28,12,0,46.0,380.0,2.5,19.3,421.0,409.38,312.77
2018,8,28,12,15,58.5,393.0,2.5,19.3,445.0,435.69,332.51
2018,8,28,12,30,71.0,406.0,2.5,19.3,469.0,462.44,352.5
2018,8,28,12,45,86.0,410.0,2.5,19.35,485.5,482.72,367.79
2018,8,28,13,0,101.0,414.0,2.5,19.4,502.0,503.07,383.17
2018,8,28,13,15,119.5,409.0,2.55,19.4,511.0,523.04,398.64
2018,8,28,13,30,138.0,404.0,2.6,19.4,520.0,537.52,410.21
2018,8,28,13,45,258.0,363.5,2.6,19.4,572.0,612.21,468.77
2018,8,28,14,0,378.0,323.0,2.6,19.4,624.0,677.81,519.65
2018,8,28,14,15,640.0,205.5,2.6,19.3,691.5,794.18,610.27
2018,8,28,14,30,902.0,88.0,2.6,19.2,759.0,881.4,671.48
2018,8,28,14,45,894.0,85.5,2.6,19.15,722.5,858.06,655.98
2018,8,28,15,0,886.0,83.0,2.6,19.1,686.0,832.08,639.64
2018,8,28,15,15,872.5,81.0,2.6,19.1,643.0,799.74,618.65
2018,8,28,15,30,859.0,79.0,2.6,19.1,600.0,765.38,596.12
2018,8,28,15,45,843.0,76.0,2.65,18.9,553.0,726.19,570.59
2018,8,28,16,0,827.0,73.0,2.7,18.7,506.0,685.57,543.6
2018,8,28,16,15,805.0,70.0,2.65,18.5,456.0,643.9,514.84
2018,8,28,16,30,783.0,67.0,2.6,18.3,406.0,597.4,481.0
2018,8,28,16,45,750.5,63.0,2.6,18.15,354.0,543.05,439.37
2018,8,28,17,0,718.0,59.0,2.6,18.0,302.0,489.61,397.03
2018,8,28,17,15,669.5,54.0,2.6,17.75,249.5,427.78,346.59
2018,8,28,17,30,621.0,49.0,2.6,17.5,197.0,368.91,296.58
2018,8,28,17,45,543.0,42.5,2.6,17.3,148.5,301.7,238.11
2018,8,28,18,0,465.0,36.0,2.6,17.1,100.0,238.82,181.5
2018,8,28,18,15,324.5,26.5,2.6,16.9,62.0,158.5,102.82
2018,8,28,18,30,184.0,17.0,2.6,16.7,24.0,70.13,0.0
2018,8,28,18,45,92.0,8.5,2.6,16.55,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.0,1.8,16.05,2.0,1.97,0.0
2018,8,29,6,0,0.0,4.0,1.8,16.3,4.0,3.85,0.0
2018,8,29,6,15,0.0,7.0,1.85,16.5,7.0,6.74,0.04
2018,8,29,6,30,0.0,10.0,1.9,16.7,10.0,9.64,2.78
2018,8,29,6,45,0.0,14.0,1.9,16.9,14.0,13.5,6.31
2018,8,29,7,0,0.0,18.0,1.9,17.1,18.0,17.36,9.8
2018,8,29,7,15,0.0,31.0,1.9,17.25,31.0,29.92,19.74
2018,8,29,7,30,0.0,44.0,1.9,17.4,44.0,42.49,30.29
2018,8,29,7,45,0.0,69.0,1.85,17.6,69.0,66.7,50.4
2018,8,29,8,0,0.0,94.0,1.8,17.8,94.0,90.39,69.76
2018,8,29,8,15,0.5,124.0,1.8,18.0,124.5,118.4,92.31
2018,8,29,8,30,1.0,154.0,1.8,18.2,155.0,146.44,114.53
2018,8,29,8,45,1.0,158.5,1.85,18.45,159.5,151.24,117.87
2018,8,29,9,0,1.0,163.0,1.9,18.7,164.0,155.96,121.19
2018,8,29,9,15,0.5,146.5,1.9,18.85,147.0,140.8,108.73
2018,8,29,9,30,0.0,130.0,1.9,19.0,130.0,125.24,96.02
2018,8,29,9,45,0.0,112.0,1.95,19.2,112.0,108.23,82.19
2018,8,29,10,0,0.0,94.0,2.0,19.4,94.0,91.03,68.23
2018,8,29,10,15,2.0,123.5,2.05,19.55,125.0,120.6,91.74
2018,8,29,10,30,4.0,153.0,2.1,19.7,156.0,150.32,115.06
2018,8,29,10,45,27.5,247.0,2.15,19.85,270.0,255.76,197.31
2018,8,29,11,0,51.0,341.0,2.2,20.0,384.0,363.76,278.84
2018,8,29,11,15,107.0,383.5,2.25,20.1,476.0,450.46,343.78
2018,8,29,11,30,163.0,426.0,2.3,20.2,568.0,541.16,410.3
2018,8,29,11,45,228.5,418.0,2.35,20.25,618.5,594.45,449.91
2018,8,29,12,0,294.0,410.0,2.4,20.3,669.0,651.61,492.06
2018,8,29,12,15,561.5,284.0,2.4,20.35,778.0,769.95,582.8
2018,8,29,12,30,829.0,158.0,2.4,20.4,887.0,888.95,666.98
2018,8,29,12,45,870.0,136.5,2.4,20.45,894.5,910.99,680.78
2018,8,29,13,0,911.0,115.0,2.4,20.5,902.0,933.7,695.98
2018,8,29,13,15,907.0,114.0,2.4,20.55,884.5,933.86,696.22
2018,8,29,13,30,903.0,113.0,2.4,20.6,867.0,930.88,694.7
2018,8,29,13,45,897.0,111.5,2.4,20.6,842.0,922.48,689.86
2018,8,29,14,0,891.0,110.0,2.4,20.6,817.0,911.04,683.13
2018,8,29,14,15,883.0,108.0,2.35,20.6,785.5,894.35,672.55
2018,8,29,14,30,875.0,106.0,2.3,20.6,754.0,874.84,660.18
2018,8,29,14,45,864.0,103.5,2.3,20.55,716.0,849.55,644.48
2018,8,29,15,0,853.0,101.0,2.3,20.5,678.0,821.83,627.12
2018,8,29,15,15,821.0,103.0,2.3,20.5,629.0,784.65,602.93
2018,8,29,15,30,789.0,105.0,2.3,20.5,580.0,741.79,574.56
2018,8,29,15,45,755.5,103.5,2.3,20.35,528.5,693.25,542.03
