Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,4.91,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,16.88,0.0
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,28.94,18.72
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,38.26,27.94
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,49.18,38.07
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,72.43,58.93
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,104.19,81.39
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,127.95,99.67
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,154.2,120.11
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,180.35,139.68
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,215.44,167.08
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,261.25,202.6
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,319.74,248.62
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,389.85,303.06
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,486.0,378.34
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,532.24,415.19
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,577.8,450.61
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,621.72,484.11
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,662.03,514.18
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,698.26,540.73
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,732.47,565.29
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,762.58,586.12
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,790.23,605.06
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,812.89,620.19
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,832.73,633.42
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,847.56,644.22
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,859.35,653.05
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,865.98,658.45
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,869.45,661.8
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,867.5,662.19
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,862.38,660.47
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,851.28,654.49
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,837.2,646.44
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,821.4,637.41
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,798.94,623.64
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,769.15,604.81
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,737.22,584.1
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,699.93,558.07
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,661.16,530.58
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,614.43,497.14
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,569.99,464.12
2018,9,19,16,15,683.5,83.0,5.55,19.35,340.5,514.58,420.59
2018,9,19,16,30,642.0,78.0,5.6,19.0,288.0,460.46,376.75
2018,9,19,16,45,582.0,71.0,5.65,18.65,236.0,396.18,323.27
2018,9,19,17,0,522.0,64.0,5.7,18.3,184.0,335.47,271.04
2018,9,19,17,15,428.0,54.5,5.65,17.8,136.0,261.48,206.9
2018,9,19,17,30,334.0,45.0,5.6,17.3,88.0,194.81,147.59
2018,9,19,17,45,206.0,30.0,5.55,16.8,52.5,119.3,69.58
2018,9,19,18,0,78.0,15.0,5.5,16.3,17.0,37.08,0.0
2018,9,19,18,15,39.0,7.5,5.4,16.1,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.8,15.1,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.8,15.2,10.0,8.85,0.0
2018,9,20,6,15,194.0,22.5,1.85,15.65,40.5,18.53,0.0
2018,9,20,6,30,328.0,36.0,1.9,16.1,71.0,28.6,18.14
2018,9,20,6,45,428.0,45.5,1.9,16.6,118.0,34.09,24.02
2018,9,20,7,0,528.0,55.0,1.9,17.1,165.0,39.33,29.01
2018,9,20,7,15,590.5,62.0,1.9,17.55,217.0,43.96,33.25
2018,9,20,7,30,653.0,69.0,1.9,18.0,269.0,86.24,45.91
2018,9,20,7,45,695.0,73.5,1.9,18.45,321.0,130.71,73.83
2018,9,20,8,0,737.0,78.0,1.9,18.9,373.0,182.59,113.78
2018,9,20,8,15,766.5,82.0,1.8,19.4,423.5,231.79,155.04
2018,9,20,8,30,796.0,86.0,1.7,19.9,474.0,283.41,199.3
2018,9,20,8,45,817.5,89.0,1.65,20.4,520.5,333.78,242.71
2018,9,20,9,0,839.0,92.0,1.6,20.9,567.0,385.24,286.12
2018,9,20,9,15,857.0,93.5,1.55,21.35,609.0,434.73,326.97
2018,9,20,9,30,875.0,95.0,1.5,21.8,651.0,487.49,368.87
2018,9,20,9,45,889.5,95.0,1.5,22.2,687.0,533.73,405.04
2018,9,20,10,0,904.0,95.0,1.5,22.6,723.0,579.3,439.66
2018,9,20,10,15,912.0,96.5,1.5,22.85,751.5,621.59,471.15
2018,9,20,10,30,920.0,98.0,1.5,23.1,780.0,662.28,500.68
2018,9,20,10,45,925.5,98.5,1.55,23.4,801.0,698.59,526.76
2018,9,20,11,0,931.0,99.0,1.6,23.7,822.0,732.74,550.42
2018,9,20,11,15,934.5,99.5,1.65,23.8,835.0,763.14,570.66
2018,9,20,11,30,938.0,100.0,1.7,23.9,848.0,790.95,589.13
2018,9,20,11,45,939.0,100.5,1.8,23.95,853.0,814.15,605.1
2018,9,20,12,0,940.0,101.0,1.9,24.0,858.0,834.42,619.19
2018,9,20,12,15,940.0,100.5,2.0,24.05,855.0,849.87,630.17
2018,9,20,12,30,940.0,100.0,2.1,24.1,852.0,862.17,639.2
2018,9,20,12,45,938.0,99.0,2.2,24.1,840.5,869.14,644.93
2018,9,20,13,0,936.0,98.0,2.3,24.1,829.0,872.84,648.63
2018,9,20,13,15,931.0,97.5,2.35,24.05,809.5,871.32,648.7
2018,9,20,13,30,926.0,97.0,2.4,24.0,790.0,866.56,646.75
2018,9,20,13,45,919.5,95.0,2.5,23.95,762.5,855.79,641.26
2018,9,20,14,0,913.0,93.0,2.6,23.9,735.0,841.89,633.73
2018,9,20,14,15,902.5,91.5,2.65,23.8,701.0,822.33,622.13
2018,9,20,14,30,892.0,90.0,2.7,23.7,667.0,799.98,608.63
2018,9,20,14,45,878.5,87.5,2.7,23.6,626.5,771.63,590.59
2018,9,20,15,0,865.0,85.0,2.7,23.5,586.0,740.96,570.83
2018,9,20,15,15,835.0,85.0,2.7,23.5,537.5,703.25,545.65
2018,9,20,15,30,805.0,85.0,2.7,23.5,489.0,660.48,516.5
2018,9,20,15,45,790.0,79.0,2.75,23.2,442.0,620.12,488.49
2018,9,20,16,0,775.0,73.0,2.8,22.9,395.0,578.42,458.27
2018,9,20,16,15,738.0,69.0,2.8,22.4,343.0,524.94,418.07
2018,9,20,16,30,701.0,65.0,2.8,21.9,291.0,472.27,377.05
2018,9,20,16,45,646.0,59.0,2.85,21.45,238.5,412.03,328.46
2018,9,20,17,0,591.0,53.0,2.9,21.0,186.0,352.65,278.67
2018,9,20,17,15,502.0,45.0,2.9,20.4,137.0,280.21,217.08
2018,9,20,17,30,413.0,37.0,2.9,19.8,88.0,215.02,159.22
2018,9,20,17,45,260.0,25.0,2.85,19.2,52.0,128.44,65.97
2018,9,20,18,0,107.0,13.0,2.8,18.6,16.0,42.91,0.0
2018,9,20,18,15,53.5,6.5,2.75,18.35,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.2,15.0,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.2,15.0,9.0,8.85,0.0
2018,9,21,6,15,201.5,22.0,1.25,15.4,39.5,18.21,0.0
2018,9,21,6,30,338.0,35.0,1.3,15.8,70.0,27.82,17.37
2018,9,21,6,45,436.0,44.5,1.4,16.15,116.5,33.35,23.41
2018,9,21,7,0,534.0,54.0,1.5,16.5,163.0,38.64,28.47
2018,9,21,7,15,596.0,60.0,1.55,16.8,214.5,40.63,30.42
2018,9,21,7,30,658.0,66.0,1.6,17.1,266.0,82.19,43.16
2018,9,21,7,45,525.5,92.0,1.7,17.45,270.0,126.64,78.06
2018,9,21,8,0,393.0,118.0,1.8,17.8,274.0,157.48,108.27
2018,9,21,8,15,257.0,161.0,1.85,18.15,268.5,191.61,142.3
2018,9,21,8,30,121.0,204.0,1.9,18.5,263.0,211.25,163.16
2018,9,21,8,45,120.0,219.5,2.0,18.9,282.5,232.74,180.39
2018,9,21,9,0,119.0,235.0,2.1,19.3,302.0,254.0,197.21
2018,9,21,9,15,120.0,257.0,2.1,19.7,329.0,281.43,218.42
2018,9,21,9,30,121.0,279.0,2.1,20.1,356.0,309.0,239.36
2018,9,21,9,45,144.5,299.5,2.1,20.45,396.0,346.56,267.7
2018,9,21,10,0,168.0,320.0,2.1,20.8,436.0,386.06,297.18
2018,9,21,10,15,203.0,328.0,2.05,21.05,474.0,422.79,324.52
2018,9,21,10,30,238.0,336.0,2.0,21.3,512.0,461.7,353.22
2018,9,21,10,45,289.0,334.0,2.0,21.55,553.5,502.7,383.68
2018,9,21,11,0,340.0,332.0,2.0,21.8,595.0,547.64,416.66
2018,9,21,11,15,353.0,334.0,1.95,21.95,611.0,571.49,433.47
2018,9,21,11,30,366.0,336.0,1.9,22.1,627.0,595.0,450.0
2018,9,21,11,45,353.5,341.5,1.9,22.2,623.5,602.15,454.65
2018,9,21,12,0,341.0,347.0,1.9,22.3,620.0,607.76,458.28
2018,9,21,12,15,300.0,353.5,1.9,22.25,593.0,590.38,445.32
2018,9,21,12,30,259.0,360.0,1.9,22.2,566.0,570.96,430.97
2018,9,21,12,45,227.5,347.0,1.9,22.2,526.0,537.93,407.29
2018,9,21,13,0,196.0,334.0,1.9,22.2,486.0,498.35,378.8
2018,9,21,13,15,136.5,335.0,1.9,22.05,439.5,453.46,345.27
2018,9,21,13,30,77.0,336.0,1.9,21.9,393.0,402.03,306.48
2018,9,21,13,45,198.0,294.0,1.95,21.7,434.0,464.53,357.69
2018,9,21,14,0,319.0,252.0,2.0,21.5,475.0,524.74,405.98
2018,9,21,14,15,597.0,171.5,2.05,21.35,564.0,668.82,517.42
2018,9,21,14,30,875.0,91.0,2.1,21.2,653.0,784.09,600.8
2018,9,21,14,45,861.0,89.0,2.15,21.0,613.0,756.23,582.37
2018,9,21,15,0,847.0,87.0,2.2,20.8,573.0,730.18,566.38
2018,9,21,15,15,799.0,88.0,2.2,20.8,517.5,677.25,530.04
2018,9,21,15,30,751.0,89.0,2.2,20.8,462.0,624.34,492.91
2018,9,21,15,45,752.0,82.0,2.25,20.35,423.0,595.01,472.94
2018,9,21,16,0,753.0,75.0,2.3,19.9,384.0,563.41,450.29
2018,9,21,16,15,715.0,70.5,2.3,19.5,332.5,509.68,409.29
2018,9,21,16,30,677.0,66.0,2.3,19.1,281.0,459.42,369.55
2018,9,21,16,45,532.0,62.0,2.3,18.75,212.0,354.96,285.6
2018,9,21,17,0,387.0,58.0,2.3,18.4,143.0,261.3,208.34
2018,9,21,17,15,256.0,45.0,2.35,17.9,95.0,172.31,133.97
2018,9,21,17,30,125.0,32.0,2.4,17.4,47.0,90.41,65.29
2018,9,21,17,45,69.0,19.0,2.45,16.95,26.5,49.54,18.44
2018,9,21,18,0,13.0,6.0,2.5,16.5,6.0,9.5,0.0
2018,9,21,18,15,6.5,3.0,2.45,16.25,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,1.9,13.4,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,1.9,13.5,3.0,2.95,0.0
2018,9,22,6,15,13.5,7.0,1.9,13.75,8.0,6.7,0.0
2018,9,22,6,30,15.0,11.0,1.9,14.0,13.0,10.45,2.99
2018,9,22,6,45,7.5,17.0,1.9,14.25,18.0,16.53,8.85
2018,9,22,7,0,0.0,23.0,1.9,14.5,23.0,22.19,14.11
2018,9,22,7,15,0.0,36.0,1.8,14.8,36.0,34.75,25.45
2018,9,22,7,30,0.0,49.0,1.7,15.1,49.0,47.33,34.74
2018,9,22,7,45,0.0,72.0,1.6,15.35,72.0,69.39,53.3
2018,9,22,8,0,0.0,95.0,1.5,15.6,95.0,90.67,70.89
2018,9,22,8,15,0.0,109.0,1.45,15.95,109.0,103.91,81.52
2018,9,22,8,30,0.0,123.0,1.4,16.3,123.0,117.19,92.03
2018,9,22,8,45,3.0,148.5,1.35,16.65,150.0,141.89,111.6
2018,9,22,9,0,6.0,174.0,1.3,17.0,177.0,166.97,131.19
2018,9,22,9,15,12.5,200.0,1.3,17.35,207.5,194.33,152.32
2018,9,22,9,30,19.0,226.0,1.3,17.7,238.0,222.41,173.78
2018,9,22,9,45,24.0,246.0,1.3,18.05,262.0,244.96,190.72
2018,9,22,10,0,29.0,266.0,1.3,18.4,286.0,265.18,205.74
2018,9,22,10,15,36.5,287.0,1.5,18.65,313.0,291.35,225.62
2018,9,22,10,30,44.0,308.0,1.7,18.9,340.0,318.26,245.94
2018,9,22,10,45,55.0,325.0,1.85,19.15,366.5,344.4,265.59
2018,9,22,11,0,66.0,342.0,2.0,19.4,393.0,371.34,285.78
2018,9,22,11,15,68.0,349.5,2.3,19.5,402.5,383.66,295.23
2018,9,22,11,30,70.0,357.0,2.6,19.6,412.0,395.96,304.74
2018,9,22,11,45,74.5,361.0,2.9,19.7,420.0,406.74,313.21
2018,9,22,12,0,79.0,365.0,3.2,19.8,428.0,417.53,321.7
2018,9,22,12,15,85.0,367.5,3.45,19.8,435.0,427.97,330.09
2018,9,22,12,30,91.0,370.0,3.7,19.8,442.0,438.36,338.49
2018,9,22,12,45,100.5,367.5,4.0,19.8,446.0,446.44,345.42
2018,9,22,13,0,110.0,365.0,4.3,19.8,450.0,454.31,352.3
2018,9,22,13,15,103.5,354.0,4.5,19.75,432.5,440.09,342.22
2018,9,22,13,30,97.0,343.0,4.7,19.7,415.0,425.39,331.77
2018,9,22,13,45,202.0,293.5,4.9,19.65,436.0,466.52,367.69
2018,9,22,14,0,307.0,244.0,5.1,19.6,457.0,505.38,401.59
2018,9,22,14,15,596.5,166.5,5.1,19.55,555.0,660.61,526.72
2018,9,22,14,30,886.0,89.0,5.1,19.5,653.0,786.65,622.46
2018,9,22,14,45,872.5,86.0,5.1,19.45,612.5,757.83,602.01
2018,9,22,15,0,859.0,83.0,5.1,19.4,572.0,726.7,580.56
2018,9,22,15,15,839.5,80.5,5.1,19.4,526.5,693.8,557.51
2018,9,22,15,30,820.0,78.0,5.1,19.4,481.0,655.35,530.0
2018,9,22,15,45,794.5,74.5,4.9,19.15,432.0,610.57,495.83
2018,9,22,16,0,769.0,71.0,4.7,18.9,383.0,565.14,460.2
2018,9,22,16,15,731.5,66.5,4.7,18.65,331.0,511.28,417.51
2018,9,22,16,30,694.0,62.0,4.7,18.4,279.0,458.31,374.13
2018,9,22,16,45,564.5,58.0,4.65,18.1,213.0,363.91,295.94
2018,9,22,17,0,435.0,54.0,4.6,17.8,147.0,276.79,222.23
2018,9,22,17,15,319.5,42.5,4.6,17.4,100.5,197.22,154.01
2018,9,22,17,30,204.0,31.0,4.6,17.0,54.0,125.34,91.43
2018,9,22,17,45,126.0,19.0,4.65,16.6,31.0,72.52,19.86
2018,9,22,18,0,48.0,7.0,4.7,16.2,8.0,19.96,0.0
2018,9,22,18,15,24.0,3.5,4.65,16.05,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,3.4,13.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,3.4,14.0,6.0,5.9,0.0
2018,9,23,6,15,166.5,21.0,3.5,14.3,35.5,16.71,0.0
2018,9,23,6,30,295.0,36.0,3.6,14.6,65.0,29.32,18.26
2018,9,23,6,45,311.5,45.5,3.65,14.85,92.5,34.25,24.21
2018,9,23,7,0,328.0,55.0,3.7,15.1,120.0,40.18,29.93
2018,9,23,7,15,247.0,82.0,3.7,15.35,139.0,64.25,51.48
2018,9,23,7,30,166.0,109.0,3.7,15.6,158.0,99.72,73.9
2018,9,23,7,45,289.5,118.0,3.7,15.85,223.5,126.54,88.81
2018,9,23,8,0,413.0,127.0,3.7,16.1,289.0,165.74,115.17
2018,9,23,8,15,429.5,142.0,3.7,16.35,329.5,205.34,148.28
2018,9,23,8,30,446.0,157.0,3.7,16.6,370.0,246.41,183.37
2018,9,23,8,45,598.0,135.5,3.7,16.85,450.5,298.1,223.98
2018,9,23,9,0,750.0,114.0,3.7,17.1,531.0,363.52,276.95
2018,9,23,9,15,800.5,106.5,3.7,17.35,581.5,416.56,321.89
2018,9,23,9,30,851.0,99.0,3.7,17.6,632.0,469.79,366.4
2018,9,23,9,45,862.0,102.0,3.7,17.8,667.0,516.14,404.85
2018,9,23,10,0,873.0,105.0,3.7,18.0,702.0,563.92,443.33
2018,9,23,10,15,883.0,105.5,3.75,18.2,730.5,605.1,476.16
2018,9,23,10,30,893.0,106.0,3.8,18.4,759.0,644.86,507.22
2018,9,23,10,45,900.5,106.0,3.85,18.55,780.0,680.93,535.04
2018,9,23,11,0,908.0,106.0,3.9,18.7,801.0,715.02,560.92
2018,9,23,11,15,912.5,106.0,4.0,18.85,814.0,744.83,582.45
2018,9,23,11,30,917.0,106.0,4.1,19.0,827.0,772.17,601.79
2018,9,23,11,45,919.5,105.5,4.25,19.1,832.0,794.89,618.13
2018,9,23,12,0,922.0,105.0,4.4,19.2,837.0,814.77,632.68
2018,9,23,12,15,926.0,102.5,4.65,19.2,834.5,830.89,645.71
2018,9,23,12,30,930.0,100.0,4.9,19.2,832.0,843.97,656.69
2018,9,23,12,45,934.0,96.0,5.15,19.2,822.0,852.39,664.44
2018,9,23,13,0,938.0,92.0,5.4,19.2,812.0,857.57,669.97
2018,9,23,13,15,933.0,91.0,5.65,19.15,792.0,855.3,670.34
2018,9,23,13,30,928.0,90.0,5.9,19.1,772.0,849.77,668.42
2018,9,23,13,45,920.5,89.0,6.1,19.0,745.0,839.03,662.63
2018,9,23,14,0,913.0,88.0,6.3,18.9,718.0,825.2,654.61
2018,9,23,14,15,902.5,87.0,6.35,18.75,684.0,806.04,642.17
2018,9,23,14,30,892.0,86.0,6.4,18.6,650.0,784.13,627.71
2018,9,23,14,45,877.5,84.0,6.45,18.5,609.5,755.52,608.03
2018,9,23,15,0,863.0,82.0,6.5,18.4,569.0,724.66,586.54
2018,9,23,15,15,843.5,79.5,6.5,18.4,523.5,691.65,562.85
2018,9,23,15,30,824.0,77.0,6.5,18.4,478.0,653.12,534.66
2018,9,23,15,45,796.0,74.0,6.25,18.05,428.0,607.24,498.94
2018,9,23,16,0,768.0,71.0,6.0,17.7,378.0,560.88,462.0
2018,9,23,16,15,727.0,67.0,5.9,17.45,326.0,505.74,417.19
2018,9,23,16,30,686.0,63.0,5.8,17.2,274.0,451.74,371.99
2018,9,23,16,45,625.5,58.0,5.65,16.95,222.5,391.39,320.06
2018,9,23,17,0,565.0,53.0,5.5,16.7,171.0,332.26,267.65
2018,9,23,17,15,463.5,45.0,5.35,16.4,123.5,257.07,201.28
2018,9,23,17,30,362.0,37.0,5.2,16.1,76.0,189.95,138.83
2018,9,23,17,45,215.0,23.5,5.1,15.75,43.5,104.37,10.97
2018,9,23,18,0,68.0,10.0,5.0,15.4,11.0,28.06,0.0
2018,9,23,18,15,34.0,5.0,4.85,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,45,5.0,1.5,0.5,13.55,1.5,0.0,0.0
2018,9,24,6,0,10.0,3.0,0.4,13.6,3.0,2.95,0.0
2018,9,24,6,15,17.5,11.5,0.4,13.8,12.5,10.68,0.0
2018,9,24,6,30,25.0,20.0,0.4,14.0,22.0,18.37,9.27
2018,9,24,6,45,22.5,34.0,0.4,14.2,37.0,32.25,22.6
2018,9,24,7,0,20.0,48.0,0.4,14.4,52.0,44.83,34.2
2018,9,24,7,15,10.0,66.5,0.5,14.7,68.5,62.74,50.3
2018,9,24,7,30,0.0,85.0,0.6,15.0,85.0,79.74,62.06
2018,9,24,7,45,3.0,106.0,0.7,15.3,107.0,99.37,78.18
2018,9,24,8,0,6.0,127.0,0.8,15.6,129.0,119.47,94.37
2018,9,24,8,15,10.0,143.5,0.8,16.0,148.0,136.34,107.57
2018,9,24,8,30,14.0,160.0,0.8,16.4,167.0,153.65,120.98
2018,9,24,8,45,31.5,193.0,0.85,16.8,210.0,186.1,146.07
2018,9,24,9,0,49.0,226.0,0.9,17.2,253.0,223.98,175.2
2018,9,24,9,15,58.0,247.0,0.9,17.6,281.5,250.14,194.92
2018,9,24,9,30,67.0,268.0,0.9,18.0,310.0,277.23,215.21
2018,9,24,9,45,78.5,288.5,0.9,18.4,340.0,305.97,236.53
2018,9,24,10,0,90.0,309.0,0.9,18.8,370.0,335.73,258.36
2018,9,24,10,15,103.5,324.5,0.95,19.05,397.5,363.07,278.53
2018,9,24,10,30,117.0,340.0,1.0,19.3,425.0,389.92,298.23
2018,9,24,10,45,194.5,333.0,1.0,19.6,479.0,439.65,335.6
2018,9,24,11,0,272.0,326.0,1.0,19.9,533.0,493.27,375.23
2018,9,24,11,15,234.0,341.5,1.1,20.05,521.5,492.17,373.64
2018,9,24,11,30,196.0,357.0,1.2,20.2,510.0,487.63,369.85
2018,9,24,11,45,149.5,366.0,1.3,20.35,483.0,468.7,355.41
2018,9,24,12,0,103.0,375.0,1.4,20.5,456.0,445.14,337.47
2018,9,24,12,15,90.0,367.5,1.45,20.55,438.0,431.34,327.51
2018,9,24,12,30,77.0,360.0,1.5,20.6,420.0,416.73,316.84
2018,9,24,12,45,74.0,352.5,1.6,20.6,409.5,409.47,312.05
2018,9,24,13,0,71.0,345.0,1.7,20.6,399.0,401.81,306.92
2018,9,24,13,15,73.0,336.5,1.75,20.55,391.0,396.81,303.87
2018,9,24,13,30,75.0,328.0,1.8,20.5,383.0,391.49,300.59
2018,9,24,13,45,211.0,280.5,1.85,20.45,427.0,465.06,360.22
2018,9,24,14,0,347.0,233.0,1.9,20.4,471.0,530.24,412.39
2018,9,24,14,15,622.0,161.0,1.95,20.25,561.5,669.51,520.3
2018,9,24,14,30,897.0,89.0,2.0,20.1,652.0,787.38,605.46
2018,9,24,14,45,881.5,87.5,2.0,20.0,611.0,758.52,585.67
2018,9,24,15,0,866.0,86.0,2.0,19.9,570.0,731.41,568.41
2018,9,24,15,15,846.0,83.0,2.0,19.9,523.5,693.52,542.98
2018,9,24,15,30,826.0,80.0,2.0,19.9,477.0,654.06,515.87
2018,9,24,15,45,797.0,77.0,2.05,19.5,427.0,607.55,482.79
2018,9,24,16,0,768.0,74.0,2.1,19.1,377.0,560.6,448.29
2018,9,24,16,15,725.0,69.5,2.1,18.75,324.0,503.88,404.73
2018,9,24,16,30,682.0,65.0,2.1,18.4,271.0,451.14,362.62
2018,9,24,16,45,619.0,59.0,2.1,18.05,218.5,386.34,309.41
2018,9,24,17,0,556.0,53.0,2.1,17.7,166.0,325.44,257.37
2018,9,24,17,15,453.5,44.0,2.05,17.25,118.5,249.6,192.19
2018,9,24,17,30,351.0,35.0,2.0,16.8,71.0,182.19,129.84
2018,9,24,17,45,208.0,22.0,1.95,16.35,40.0,98.44,0.0
2018,9,24,18,0,65.0,9.0,1.9,15.9,9.0,25.99,0.0
2018,9,24,18,15,32.5,4.5,1.8,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.85,13.75,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.9,13.8,1.0,0.98,0.0
2018,9,25,6,15,1.0,7.0,1.9,14.05,7.0,6.88,0.0
2018,9,25,6,30,0.0,13.0,1.9,14.3,13.0,12.54,4.35
2018,9,25,6,45,0.0,22.5,1.9,14.6,22.5,21.71,13.28
2018,9,25,7,0,0.0,32.0,1.9,14.9,32.0,30.89,21.74
2018,9,25,7,15,0.0,45.5,1.85,15.2,45.5,43.95,33.54
2018,9,25,7,30,0.0,59.0,1.8,15.5,59.0,57.02,42.86
2018,9,25,7,45,0.0,75.5,1.75,15.75,75.5,72.44,55.78
2018,9,25,8,0,0.0,92.0,1.7,16.0,92.0,87.86,68.48
2018,9,25,8,15,0.0,101.5,1.75,16.35,101.5,97.01,75.77
2018,9,25,8,30,0.0,111.0,1.8,16.7,111.0,106.16,82.96
2018,9,25,8,45,1.0,132.0,1.85,17.1,132.5,126.15,98.87
2018,9,25,9,0,2.0,153.0,1.9,17.5,154.0,146.3,114.71
2018,9,25,9,15,3.0,168.0,1.95,17.8,169.5,161.14,126.15
2018,9,25,9,30,4.0,183.0,2.0,18.1,185.0,176.12,137.63
2018,9,25,9,45,5.0,190.0,2.1,18.35,193.0,183.82,143.33
2018,9,25,10,0,6.0,197.0,2.2,18.6,201.0,191.59,149.1
2018,9,25,10,15,10.5,220.0,2.3,18.8,227.5,216.4,168.31
2018,9,25,10,30,15.0,243.0,2.4,19.0,254.0,241.66,187.71
2018,9,25,10,45,22.5,268.5,2.45,19.2,285.5,271.62,210.64
2018,9,25,11,0,30.0,294.0,2.5,19.4,317.0,301.59,233.39
2018,9,25,11,15,36.5,311.0,2.5,19.55,339.0,324.58,250.68
2018,9,25,11,30,43.0,328.0,2.5,19.7,361.0,348.07,268.28
2018,9,25,11,45,51.0,337.5,2.55,19.85,377.0,365.86,281.68
2018,9,25,12,0,59.0,347.0,2.6,20.0,393.0,383.97,295.33
2018,9,25,12,15,67.0,350.5,2.55,20.0,402.5,396.41,304.8
2018,9,25,12,30,75.0,354.0,2.5,20.0,412.0,408.93,314.37
2018,9,25,12,45,67.5,343.5,2.5,20.05,395.5,394.99,303.88
2018,9,25,13,0,60.0,333.0,2.5,20.1,379.0,380.56,293.13
2018,9,25,13,15,54.0,319.5,2.45,20.1,360.0,363.85,280.72
2018,9,25,13,30,48.0,306.0,2.4,20.1,341.0,346.79,268.02
2018,9,25,13,45,169.0,267.0,2.3,20.05,383.0,410.2,320.41
2018,9,25,14,0,290.0,228.0,2.2,20.0,425.0,471.27,369.79
2018,9,25,14,15,585.0,158.0,2.15,19.95,530.5,634.93,497.17
2018,9,25,14,30,880.0,88.0,2.1,19.9,636.0,769.42,594.6
2018,9,25,14,45,865.5,85.5,2.05,19.8,595.5,740.51,574.1
2018,9,25,15,0,851.0,83.0,2.0,19.7,555.0,713.29,556.24
2018,9,25,15,15,831.0,80.5,2.0,19.7,509.5,676.36,531.31
2018,9,25,15,30,811.0,78.0,2.0,19.7,464.0,637.92,504.54
2018,9,25,15,45,783.0,74.5,1.85,19.4,414.5,592.03,470.46
2018,9,25,16,0,755.0,71.0,1.7,19.1,365.0,545.69,435.22
2018,9,25,16,15,704.0,67.0,1.65,18.75,311.0,485.68,388.99
2018,9,25,16,30,653.0,63.0,1.6,18.4,257.0,430.21,344.68
2018,9,25,16,45,570.5,55.5,1.5,18.05,201.0,355.66,283.82
2018,9,25,17,0,488.0,48.0,1.4,17.7,145.0,286.86,225.83
2018,9,25,17,15,362.5,39.0,1.5,17.25,99.0,205.63,157.32
2018,9,25,17,30,237.0,30.0,1.6,16.8,53.0,135.52,94.12
2018,9,25,17,45,125.0,16.5,1.65,16.35,28.0,64.98,0.0
2018,9,25,18,0,13.0,3.0,1.7,15.9,3.0,6.32,0.0
2018,9,25,18,15,6.5,1.5,1.75,15.75,1.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.55,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,9,26,6,15,8.5,11.5,1.5,13.85,11.5,11.3,0.0
2018,9,26,6,30,0.0,20.0,1.5,14.1,20.0,19.31,9.51
2018,9,26,6,45,0.0,35.0,1.55,14.35,35.0,33.62,23.61
2018,9,26,7,0,0.0,50.0,1.6,14.6,50.0,47.54,36.43
2018,9,26,7,15,0.5,69.0,1.5,14.9,69.0,64.65,51.87
2018,9,26,7,30,1.0,88.0,1.4,15.2,88.0,82.07,63.96
2018,9,26,7,45,1.5,103.5,1.35,15.45,104.0,96.9,76.22
2018,9,26,8,0,2.0,119.0,1.3,15.7,120.0,111.81,88.32
2018,9,26,8,15,3.5,134.5,1.25,16.1,136.0,127.01,100.35
2018,9,26,8,30,5.0,150.0,1.2,16.5,152.0,142.39,112.36
2018,9,26,8,45,10.5,171.5,1.15,16.9,177.0,164.48,129.51
2018,9,26,9,0,16.0,193.0,1.1,17.3,202.0,187.22,146.96
2018,9,26,9,15,20.5,212.0,1.05,17.65,224.0,207.94,162.66
2018,9,26,9,30,25.0,231.0,1.0,18.0,246.0,229.13,178.57
2018,9,26,9,45,31.5,251.0,0.95,18.4,271.5,249.49,193.64
2018,9,26,10,0,38.0,271.0,0.9,18.8,297.0,273.85,211.61
2018,9,26,10,15,59.5,296.0,0.85,19.2,338.0,311.83,239.79
2018,9,26,10,30,81.0,321.0,0.8,19.6,379.0,351.6,268.8
2018,9,26,10,45,89.0,336.0,0.8,20.0,401.5,375.26,285.53
2018,9,26,11,0,97.0,351.0,0.8,20.4,424.0,399.37,302.55
2018,9,26,11,15,135.5,361.0,0.75,20.85,465.0,440.64,332.17
2018,9,26,11,30,174.0,371.0,0.7,21.3,506.0,483.89,362.56
2018,9,26,11,45,200.5,370.5,0.65,21.7,526.5,509.62,380.06
2018,9,26,12,0,227.0,370.0,0.6,22.1,547.0,535.73,397.78
2018,9,26,12,15,210.5,369.0,0.7,22.4,532.5,528.3,392.57
2018,9,26,12,30,194.0,368.0,0.8,22.7,518.0,519.68,386.8
2018,9,26,12,45,190.5,360.0,0.9,22.95,505.5,513.28,383.02
2018,9,26,13,0,187.0,352.0,1.0,23.2,493.0,506.02,378.57
2018,9,26,13,15,205.5,342.5,1.2,23.15,494.0,513.97,386.47
2018,9,26,13,30,224.0,333.0,1.4,23.1,495.0,521.07,393.6
2018,9,26,13,45,240.5,318.0,1.65,23.0,486.0,519.75,395.05
2018,9,26,14,0,257.0,303.0,1.9,22.9,477.0,524.03,400.37
2018,9,26,14,15,255.0,287.5,2.2,22.65,452.5,505.53,389.09
2018,9,26,14,30,253.0,272.0,2.5,22.4,428.0,485.99,376.84
2018,9,26,14,45,248.0,253.0,2.8,22.15,397.5,459.41,358.97
2018,9,26,15,0,243.0,234.0,3.1,21.9,367.0,431.96,340.03
2018,9,26,15,15,354.0,191.5,3.1,21.9,367.5,457.3,362.78
2018,9,26,15,30,465.0,149.0,3.1,21.9,368.0,483.4,385.19
2018,9,26,15,45,415.0,140.5,3.45,21.2,320.0,429.54,344.89
2018,9,26,16,0,365.0,132.0,3.8,20.5,272.0,377.71,305.21
2018,9,26,16,15,270.5,120.5,3.8,20.0,216.0,292.43,236.84
2018,9,26,16,30,176.0,109.0,3.8,19.5,160.0,221.84,178.86
2018,9,26,16,45,146.0,90.0,3.85,18.95,126.5,173.79,138.91
2018,9,26,17,0,116.0,71.0,3.9,18.4,93.0,134.62,105.42
2018,9,26,17,15,78.0,51.5,3.8,18.0,64.5,93.79,70.19
2018,9,26,17,30,40.0,32.0,3.7,17.6,36.0,55.58,35.39
2018,9,26,17,45,26.5,18.0,3.65,17.15,20.0,25.62,0.0
2018,9,26,18,0,13.0,4.0,3.6,16.7,4.0,3.93,0.0
2018,9,26,18,15,6.5,2.0,3.4,16.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.25,13.9,1.5,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.2,13.9,3.0,0.0,0.0
2018,9,27,6,15,38.0,9.5,1.2,14.1,12.0,9.34,0.0
2018,9,27,6,30,59.0,16.0,1.2,14.3,21.0,13.68,4.88
2018,9,27,6,45,29.5,22.5,1.15,14.5,25.0,20.75,12.41
2018,9,27,7,0,0.0,29.0,1.1,14.7,29.0,27.99,19.18
2018,9,27,7,15,0.0,21.0,1.05,14.9,21.0,20.26,12.49
2018,9,27,7,30,0.0,13.0,1.0,15.1,13.0,12.54,5.1
2018,9,27,7,45,0.0,23.5,0.9,15.35,23.5,22.67,13.77
2018,9,27,8,0,0.0,34.0,0.8,15.6,34.0,32.82,22.35
2018,9,27,8,15,0.0,60.0,0.85,15.9,60.0,57.98,43.44
2018,9,27,8,30,0.0,86.0,0.9,16.2,86.0,83.05,64.06
2018,9,27,8,45,0.0,109.5,0.9,16.5,109.5,105.11,81.87
2018,9,27,9,0,0.0,133.0,0.9,16.8,133.0,127.18,99.42
2018,9,27,9,15,1.0,150.0,0.95,17.05,150.5,143.7,112.29
2018,9,27,9,30,2.0,167.0,1.0,17.3,168.0,160.38,125.19
2018,9,27,9,45,9.5,197.5,1.05,17.55,203.5,192.84,150.48
2018,9,27,10,0,17.0,228.0,1.1,17.8,239.0,226.05,176.02
2018,9,27,10,15,21.0,247.0,1.15,18.0,261.5,247.35,192.1
2018,9,27,10,30,25.0,266.0,1.2,18.2,284.0,269.02,208.42
2018,9,27,10,45,38.0,293.0,1.3,18.4,321.0,302.98,234.24
2018,9,27,11,0,51.0,320.0,1.4,18.6,358.0,339.66,261.87
2018,9,27,11,15,62.5,335.5,1.45,18.7,383.0,365.45,281.14
2018,9,27,11,30,74.0,351.0,1.5,18.8,408.0,391.9,300.89
2018,9,27,11,45,100.0,358.5,1.6,18.85,436.0,421.82,323.8
2018,9,27,12,0,126.0,366.0,1.7,18.9,464.0,455.04,349.03
2018,9,27,12,15,149.5,368.5,1.85,18.9,484.0,480.23,368.55
2018,9,27,12,30,173.0,371.0,2.0,18.9,504.0,505.61,388.27
2018,9,27,12,45,192.0,363.0,2.15,18.9,508.5,516.8,397.68
2018,9,27,13,0,211.0,355.0,2.3,18.9,513.0,527.43,406.84
2018,9,27,13,15,191.0,343.0,2.45,18.85,483.0,502.21,388.78
2018,9,27,13,30,171.0,331.0,2.6,18.8,453.0,476.13,370.08
2018,9,27,13,45,210.0,311.5,2.8,18.7,456.0,487.97,381.46
2018,9,27,14,0,249.0,292.0,3.0,18.6,459.0,505.08,396.51
2018,9,27,14,15,268.5,277.0,3.2,18.5,448.5,503.57,397.15
2018,9,27,14,30,288.0,262.0,3.4,18.4,438.0,500.38,396.59
2018,9,27,14,45,278.5,243.0,3.55,18.25,404.0,469.74,374.49
2018,9,27,15,0,269.0,224.0,3.7,18.1,370.0,438.32,351.55
2018,9,27,15,15,277.0,201.0,3.7,18.1,340.5,413.74,333.6
2018,9,27,15,30,285.0,178.0,3.7,18.1,311.0,387.55,314.04
2018,9,27,15,45,223.5,162.5,3.9,17.6,259.5,324.93,264.53
2018,9,27,16,0,162.0,147.0,4.1,17.1,208.0,258.36,210.85
2018,9,27,16,15,106.5,121.0,4.15,16.8,159.0,193.89,157.72
2018,9,27,16,30,51.0,95.0,4.2,16.5,110.0,126.81,101.53
2018,9,27,16,45,31.0,74.5,4.2,16.2,83.0,93.62,73.36
2018,9,27,17,0,11.0,54.0,4.2,15.9,56.0,58.82,43.65
2018,9,27,17,15,11.0,39.5,4.15,15.7,41.0,46.32,32.38
2018,9,27,17,30,11.0,25.0,4.1,15.5,26.0,30.6,16.58
2018,9,27,17,45,11.5,14.0,4.1,15.25,14.5,17.14,0.0
2018,9,27,18,0,12.0,3.0,4.1,15.0,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.95,14.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,14.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,14.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.0,14.45,2.5,2.46,0.0
2018,9,28,6,30,0.0,4.0,2.0,14.6,4.0,3.85,0.0
2018,9,28,6,45,0.0,5.5,2.0,14.75,5.5,5.3,0.0
2018,9,28,7,0,0.0,7.0,2.0,14.9,7.0,6.74,0.32
2018,9,28,7,15,0.0,12.0,1.95,15.0,12.0,11.57,4.7
2018,9,28,7,30,0.0,17.0,1.9,15.1,17.0,16.4,8.39
2018,9,28,7,45,0.0,42.0,1.85,15.25,42.0,40.56,28.98
2018,9,28,8,0,0.0,67.0,1.8,15.4,67.0,64.76,49.34
2018,9,28,8,15,0.0,66.5,1.85,15.6,66.5,64.28,48.73
2018,9,28,8,30,0.0,66.0,1.9,15.8,66.0,63.8,48.14
2018,9,28,8,45,0.5,62.0,1.9,15.95,62.5,60.08,44.84
2018,9,28,9,0,1.0,58.0,1.9,16.1,59.0,56.41,41.62
2018,9,28,9,15,4.0,118.5,2.0,16.3,121.0,115.53,90.14
2018,9,28,9,30,7.0,179.0,2.1,16.5,183.0,173.59,136.7
2018,9,28,9,45,13.5,210.0,2.2,16.7,218.5,206.22,162.25
2018,9,28,10,0,20.0,241.0,2.3,16.9,254.0,239.53,188.15
2018,9,28,10,15,25.0,260.5,2.4,17.05,277.5,262.02,205.42
2018,9,28,10,30,30.0,280.0,2.5,17.2,301.0,283.19,221.63
2018,9,28,10,45,39.0,297.0,2.65,17.3,325.5,307.18,240.15
2018,9,28,11,0,48.0,314.0,2.8,17.4,350.0,331.87,259.15
2018,9,28,11,15,67.5,334.0,2.85,17.45,385.5,367.22,286.43
2018,9,28,11,30,87.0,354.0,2.9,17.5,421.0,403.73,314.39
2018,9,28,11,45,83.5,353.5,2.95,17.55,418.0,404.59,314.85
2018,9,28,12,0,80.0,353.0,3.0,17.6,415.0,405.0,315.14
2018,9,28,12,15,128.5,359.0,3.05,17.65,458.0,454.29,353.77
2018,9,28,12,30,177.0,365.0,3.1,17.7,501.0,502.1,390.81
2018,9,28,12,45,365.0,299.5,3.15,17.7,573.5,591.94,463.2
2018,9,28,13,0,553.0,234.0,3.2,17.7,646.0,683.21,535.09
2018,9,28,13,15,608.5,206.5,3.25,17.7,649.0,704.53,552.27
2018,9,28,13,30,664.0,179.0,3.3,17.7,652.0,721.2,566.61
2018,9,28,13,45,767.0,137.0,3.35,17.65,663.0,753.98,592.32
2018,9,28,14,0,870.0,95.0,3.4,17.6,674.0,779.96,612.26
2018,9,28,14,15,860.0,92.5,3.4,17.55,640.5,760.05,598.88
2018,9,28,14,30,850.0,90.0,3.4,17.5,607.0,737.5,583.9
2018,9,28,14,45,835.5,87.5,3.45,17.4,567.0,713.03,567.8
2018,9,28,15,0,821.0,85.0,3.5,17.3,527.0,682.65,547.19
2018,9,28,15,15,799.5,82.0,3.5,17.3,482.0,645.02,520.49
2018,9,28,15,30,778.0,79.0,3.5,17.3,437.0,606.05,491.14
2018,9,28,15,45,750.0,75.0,3.5,16.95,389.0,560.87,456.89
2018,9,28,16,0,722.0,71.0,3.5,16.6,341.0,515.35,421.37
2018,9,28,16,15,682.5,65.5,3.5,16.4,291.0,461.78,378.06
2018,9,28,16,30,643.0,60.0,3.5,16.2,241.0,412.0,336.24
2018,9,28,16,45,579.5,54.0,3.5,15.95,191.5,349.76,282.94
2018,9,28,17,0,516.0,48.0,3.5,15.7,142.0,291.6,231.31
2018,9,28,17,15,409.0,38.5,3.4,15.5,98.0,217.43,165.67
2018,9,28,17,30,302.0,29.0,3.3,15.3,54.0,150.87,94.06
2018,9,28,17,45,162.0,16.5,3.25,15.1,28.5,63.11,0.0
2018,9,28,18,0,22.0,4.0,3.2,14.9,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.1,14.8,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
