Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.6,14.8,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.7,14.9,3.0,0.0,0.0
2018,9,29,6,15,53.0,14.0,2.8,15.25,17.0,13.76,0.0
2018,9,29,6,30,83.0,24.0,2.9,15.6,31.0,20.18,8.91
2018,9,29,6,45,98.5,44.5,3.0,15.95,58.5,36.34,25.56
2018,9,29,7,0,114.0,65.0,3.1,16.3,86.0,54.86,42.42
2018,9,29,7,15,205.5,75.0,3.1,16.55,127.0,59.2,46.67
2018,9,29,7,30,297.0,85.0,3.1,16.8,168.0,72.27,49.03
2018,9,29,7,45,208.0,112.5,3.05,17.05,176.0,109.72,78.39
2018,9,29,8,0,119.0,140.0,3.0,17.3,184.0,137.35,103.93
2018,9,29,8,15,158.5,164.5,3.0,17.5,232.0,173.4,131.78
2018,9,29,8,30,198.0,189.0,3.0,17.7,280.0,213.67,163.45
2018,9,29,8,45,240.5,200.5,3.0,17.9,322.0,244.28,187.67
2018,9,29,9,0,283.0,212.0,3.0,18.1,364.0,282.67,218.42
2018,9,29,9,15,237.5,217.5,3.0,18.3,351.5,285.71,222.54
2018,9,29,9,30,192.0,223.0,3.0,18.5,339.0,287.27,224.81
2018,9,29,9,45,234.0,250.0,3.05,18.65,399.5,338.52,265.14
2018,9,29,10,0,276.0,277.0,3.1,18.8,460.0,396.39,310.0
2018,9,29,10,15,554.5,196.5,3.15,18.9,583.0,488.44,383.32
2018,9,29,10,30,833.0,116.0,3.2,19.0,706.0,600.24,470.92
2018,9,29,10,45,803.5,132.0,3.25,19.15,714.0,626.63,490.64
2018,9,29,11,0,774.0,148.0,3.3,19.3,722.0,649.14,507.47
2018,9,29,11,15,703.0,181.5,3.35,19.35,709.0,656.05,511.89
2018,9,29,11,30,632.0,215.0,3.4,19.4,696.0,658.37,512.68
2018,9,29,11,45,762.0,160.0,3.45,19.45,743.0,715.26,557.55
2018,9,29,12,0,892.0,105.0,3.5,19.5,790.0,772.17,599.03
2018,9,29,12,15,823.5,132.5,3.55,19.5,762.5,764.1,593.13
2018,9,29,12,30,755.0,160.0,3.6,19.5,735.0,751.53,584.55
2018,9,29,12,45,684.0,186.5,3.6,19.55,701.0,731.79,569.66
2018,9,29,13,0,613.0,213.0,3.6,19.6,667.0,708.71,551.78
2018,9,29,13,15,677.0,181.5,3.6,19.55,670.5,730.3,569.98
2018,9,29,13,30,741.0,150.0,3.6,19.5,674.0,748.37,584.49
2018,9,29,13,45,809.5,119.0,3.6,19.5,671.0,764.81,597.1
2018,9,29,14,0,878.0,88.0,3.6,19.5,668.0,774.75,605.16
2018,9,29,14,15,866.5,86.5,3.6,19.4,634.0,754.6,591.87
2018,9,29,14,30,855.0,85.0,3.6,19.3,600.0,731.86,576.9
2018,9,29,14,45,744.5,105.0,3.55,19.2,531.5,662.79,527.35
2018,9,29,15,0,634.0,125.0,3.5,19.1,463.0,594.5,475.83
2018,9,29,15,15,568.0,130.0,3.5,19.1,413.5,540.57,434.74
2018,9,29,15,30,502.0,135.0,3.5,19.1,364.0,485.13,391.75
2018,9,29,15,45,424.5,128.0,3.4,18.8,306.5,415.47,337.18
2018,9,29,16,0,347.0,121.0,3.3,18.5,249.0,349.66,284.55
2018,9,29,16,15,483.5,90.5,3.3,18.3,240.0,377.73,307.82
2018,9,29,16,30,620.0,60.0,3.3,18.1,231.0,397.22,321.79
2018,9,29,16,45,563.0,53.0,3.25,17.85,183.5,338.06,270.92
2018,9,29,17,0,506.0,46.0,3.2,17.6,136.0,282.53,221.65
2018,9,29,17,15,397.5,37.0,3.15,17.35,93.0,209.4,157.24
2018,9,29,17,30,289.0,28.0,3.1,17.1,50.0,142.4,81.21
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,59.36,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,15.24,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,22.72,10.09
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,30.42,20.41
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,36.81,26.65
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,40.18,29.92
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,62.69,35.52
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,103.61,56.49
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,149.19,88.66
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,198.99,129.12
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,248.06,170.91
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,295.57,212.29
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,344.28,254.23
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,389.1,292.91
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,432.53,329.44
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,479.24,367.34
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,529.16,406.7
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,560.39,431.34
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,589.84,453.92
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,628.14,483.11
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,665.85,511.36
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,691.03,529.78
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,713.23,545.92
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,703.37,536.82
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,687.13,523.21
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,650.97,496.13
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,608.01,463.86
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,546.97,418.68
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,478.93,367.5
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,425.21,327.9
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,364.74,282.47
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,421.91,328.27
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,471.84,367.71
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,436.49,341.46
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,400.76,315.13
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,350.52,276.89
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,293.96,233.19
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,232.25,184.46
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,166.6,131.62
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,149.93,118.6
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,133.39,105.41
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,109.31,85.69
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,85.55,65.98
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,66.25,49.75
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,46.68,33.07
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,37.41,24.46
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,23.95,7.95
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,15.36,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,6.39,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,11.67,2.03
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,23.17,14.18
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,34.77,24.87
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,49.51,38.18
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,63.85,48.35
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,88.31,68.51
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,113.6,88.9
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,105.33,81.86
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,95.72,73.79
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,121.04,93.89
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,149.29,116.18
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,199.61,155.71
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,251.64,195.91
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,262.1,203.5
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,271.74,210.46
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,324.97,251.3
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,380.78,293.54
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,341.59,262.9
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,296.95,228.07
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,284.9,218.99
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,272.18,209.24
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,279.94,215.29
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,287.73,221.32
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,328.25,252.7
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,369.62,284.38
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,391.98,301.75
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,414.49,319.33
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,488.46,377.77
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,562.07,434.4
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,597.01,461.31
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,622.92,481.77
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,530.95,412.34
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,442.23,344.59
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,487.18,382.24
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,525.49,413.16
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,508.94,401.65
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,492.92,390.53
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,460.21,365.65
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,425.88,338.95
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,376.36,299.67
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,328.19,260.34
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,277.81,217.91
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,229.98,176.16
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,158.4,115.06
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,91.81,35.9
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,37.72,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,9.83,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,15.31,3.71
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,26.21,16.6
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,36.73,26.4
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,38.8,28.55
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,39.12,26.52
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,75.1,54.68
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,113.44,84.78
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,120.78,91.95
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,120.7,93.02
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,160.84,125.07
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,202.11,157.57
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,174.84,136.0
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,145.6,112.65
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,228.13,177.8
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,321.23,249.98
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,340.03,263.8
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,357.13,276.23
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,410.02,316.75
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,466.22,359.24
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,405.85,312.9
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,338.98,261.1
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,297.09,228.99
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,253.63,195.21
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,348.59,271.55
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,447.19,348.73
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,520.73,404.21
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,594.4,459.05
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,580.82,449.13
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,565.91,438.68
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,477.97,371.86
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,396.95,309.0
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,347.28,271.83
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,304.15,238.97
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,338.12,269.17
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,366.56,294.44
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,389.53,312.89
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,401.22,322.5
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,247.79,199.83
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,100.63,78.39
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,165.04,133.04
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,214.99,173.19
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,217.01,172.02
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,211.05,162.68
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,158.75,114.82
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,105.62,27.64
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,40.42,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,8.85,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,11.38,0.67
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,10.17,2.94
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,11.01,3.95
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,18.59,10.75
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,26.05,16.37
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,50.83,37.16
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,75.32,57.42
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,68.95,51.88
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,62.26,46.14
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,89.47,68.43
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,116.04,89.86
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,146.1,113.78
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,176.39,137.56
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,205.06,159.84
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,237.41,184.88
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,283.85,220.67
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,332.23,257.45
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,296.78,229.74
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,258.89,200.22
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,244.08,188.56
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,227.63,175.49
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,199.55,153.66
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,171.09,131.43
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,264.42,204.77
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,358.4,276.55
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,362.57,280.08
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,366.54,283.95
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,408.49,316.76
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,445.34,345.39
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,498.47,388.46
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,549.06,429.01
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,552.98,434.24
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,552.31,436.35
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,486.05,387.03
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,420.22,337.38
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,499.26,400.9
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,560.25,448.39
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,516.02,413.92
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,471.63,379.02
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,419.67,337.02
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,369.14,294.69
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,309.44,243.64
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,252.38,193.27
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,177.61,126.81
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,105.44,6.95
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,40.7,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,7.37,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,10.62,0.0
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,13.2,5.51
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,16.23,8.55
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,17.0,9.41
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,23.15,14.0
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,48.3,35.25
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,73.1,55.94
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,104.89,81.57
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,134.84,105.37
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,163.41,128.07
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,192.76,151.17
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,174.71,136.69
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,150.88,117.56
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,201.11,157.35
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,254.6,198.99
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,274.93,214.5
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,295.62,230.33
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,281.59,219.21
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,266.63,207.38
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,313.94,244.65
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,363.59,283.26
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,425.77,331.58
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,488.68,379.92
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,464.65,361.49
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,439.07,342.03
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,475.96,372.14
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,512.76,401.89
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,544.09,428.65
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,568.57,450.57
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,615.2,490.45
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,654.17,524.45
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,675.71,543.7
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,689.37,555.69
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,656.79,532.46
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,622.69,507.53
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,589.55,482.17
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,554.77,454.96
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,510.53,419.56
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,466.13,383.12
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,399.21,327.42
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,334.92,272.62
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,235.45,188.4
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,152.53,117.78
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,105.04,74.04
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,49.08,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,19.07,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,11.8,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,19.59,2.36
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,28.59,18.48
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,36.98,26.7
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,34.67,25.08
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,46.57,26.68
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,89.67,44.94
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,136.92,76.78
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,184.07,114.87
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,233.49,157.72
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,286.21,204.49
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,335.88,248.64
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,383.28,290.67
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,430.39,331.56
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,464.01,361.11
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,495.29,387.48
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,545.61,427.93
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,596.11,467.89
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,630.12,494.42
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,661.84,518.82
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,683.08,534.26
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,700.33,546.48
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,726.16,564.6
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,749.77,580.69
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,753.58,584.0
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,755.85,586.45
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,713.45,555.66
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,663.91,517.51
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,691.5,541.65
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,713.56,561.36
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,732.0,576.81
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,743.64,587.93
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,722.42,574.24
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,698.63,558.69
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,669.55,539.25
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,638.52,518.0
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,604.38,491.97
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,565.47,461.5
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,514.84,422.15
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,464.84,381.93
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,412.99,338.37
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,362.52,294.43
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,299.41,238.91
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,239.54,184.82
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,160.33,111.6
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,82.89,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,31.91,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,9.83,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,15.71,0.0
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,22.06,12.81
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,28.02,18.77
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,28.9,19.87
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,36.22,22.72
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,67.73,46.96
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,90.79,70.8
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,95.2,74.24
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,99.42,77.46
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,126.2,99.13
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,153.34,120.87
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,187.65,148.08
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,220.1,173.66
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,255.01,201.14
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,291.89,230.14
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,381.81,302.29
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,488.11,386.93
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,563.76,448.57
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,648.64,517.2
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,688.66,549.33
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,727.46,579.66
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,749.19,596.04
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,767.92,610.32
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,781.58,620.89
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,792.04,629.22
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,797.02,633.47
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,798.71,635.42
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,794.2,632.85
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,786.48,628.01
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,774.3,619.78
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,759.15,609.41
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,737.15,594.16
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,712.58,576.93
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,681.96,554.73
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,652.98,533.53
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,614.32,503.36
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,574.44,471.63
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,526.64,433.35
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,478.93,394.01
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,416.63,341.42
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,360.39,292.32
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,288.63,229.63
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,223.54,171.45
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,140.9,95.04
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,50.1,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,9.34,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,10.32,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,16.9,0.0
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,23.66,13.94
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,30.01,20.36
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,33.76,24.01
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,41.09,30.65
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,84.89,40.94
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,132.91,72.08
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,181.52,110.83
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,236.09,157.81
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,285.89,202.5
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,336.39,247.85
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,385.1,291.29
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,433.55,333.59
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,479.04,372.59
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,523.42,409.67
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,564.62,443.35
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,604.03,474.79
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,639.48,502.61
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,672.6,528.07
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,701.77,550.08
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,728.17,568.99
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,748.26,582.74
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,765.22,594.27
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,777.76,603.07
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,787.06,609.66
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,791.38,612.83
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,792.42,613.8
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,787.81,611.27
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,780.03,606.61
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,767.32,598.76
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,751.7,588.85
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,729.51,574.14
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,704.79,557.54
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,677.66,539.05
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,645.1,515.74
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,606.43,486.47
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,566.64,455.7
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,517.98,417.46
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,469.48,378.3
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,413.27,331.9
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,361.85,287.75
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,295.85,230.79
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,235.42,176.88
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,151.61,97.33
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,59.88,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,10.32,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,17.11,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,21.48,12.01
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,28.07,18.64
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,30.68,21.28
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,37.19,27.17
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,80.18,38.06
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,127.35,68.05
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,175.25,105.74
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,229.16,151.68
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,277.35,194.65
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,326.23,238.27
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,374.52,280.94
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,422.54,322.45
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,466.67,359.85
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,509.66,395.31
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,549.99,427.95
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,588.59,458.45
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,623.3,485.3
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,655.73,509.86
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,683.93,531.05
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,709.45,549.2
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,731.43,564.04
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,750.41,576.75
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,763.85,586.36
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,774.08,593.85
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,779.24,597.67
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,781.12,599.34
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,777.2,597.74
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,770.07,593.99
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,757.76,586.45
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,742.48,576.87
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,720.74,563.16
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,696.42,547.5
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,666.86,527.73
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,635.37,506.06
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,596.72,477.02
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,560.42,449.0
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,513.11,412.94
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,465.96,375.77
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,409.41,329.3
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,355.06,282.9
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,291.02,227.37
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,230.61,173.14
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,147.42,90.1
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,59.08,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
