Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.6,14.5,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.7,14.7,4.0,3.93,0.0
2018,10,19,6,45,9.0,8.5,1.75,14.85,8.5,8.12,0.0
2018,10,19,7,0,0.0,13.0,1.8,15.0,13.0,12.53,5.03
2018,10,19,7,15,0.0,19.5,1.85,15.3,19.5,18.81,10.88
2018,10,19,7,30,0.0,26.0,1.9,15.6,26.0,25.09,16.64
2018,10,19,7,45,0.0,36.0,1.95,15.95,36.0,34.75,23.91
2018,10,19,8,0,0.0,46.0,2.0,16.3,46.0,44.43,32.11
2018,10,19,8,15,0.0,75.5,2.0,16.65,75.5,72.57,55.69
2018,10,19,8,30,0.0,105.0,2.0,17.0,105.0,99.69,78.03
2018,10,19,8,45,9.0,137.0,1.95,17.4,141.0,131.04,103.12
2018,10,19,9,0,18.0,169.0,1.9,17.8,177.0,163.35,128.66
2018,10,19,9,15,18.5,180.0,1.8,18.3,189.0,175.34,137.73
2018,10,19,9,30,19.0,191.0,1.7,18.8,201.0,187.3,146.72
2018,10,19,9,45,21.0,204.5,1.65,19.3,216.0,202.15,157.89
2018,10,19,10,0,23.0,218.0,1.6,19.8,231.0,217.15,169.08
2018,10,19,10,15,30.0,235.5,1.55,20.2,253.5,236.61,183.71
2018,10,19,10,30,37.0,253.0,1.5,20.6,276.0,258.78,200.31
2018,10,19,10,45,49.0,268.0,1.5,21.0,299.5,281.96,217.66
2018,10,19,11,0,61.0,283.0,1.5,21.4,323.0,305.94,235.5
2018,10,19,11,15,79.0,285.0,1.55,21.8,337.5,321.9,247.46
2018,10,19,11,30,97.0,287.0,1.6,22.2,352.0,338.48,259.94
2018,10,19,11,45,68.0,282.0,1.65,22.6,327.5,318.42,244.02
2018,10,19,12,0,39.0,277.0,1.7,23.0,303.0,296.94,227.06
2018,10,19,12,15,41.0,277.5,1.75,23.1,305.0,300.76,230.15
2018,10,19,12,30,43.0,278.0,1.8,23.2,307.0,304.52,233.14
2018,10,19,12,45,38.5,268.0,1.9,23.35,293.5,293.09,224.58
2018,10,19,13,0,34.0,258.0,2.0,23.5,280.0,281.35,215.83
2018,10,19,13,15,29.5,245.0,2.15,23.4,263.5,266.27,204.78
2018,10,19,13,30,25.0,232.0,2.3,23.3,247.0,246.07,189.71
2018,10,19,13,45,205.0,194.5,2.4,23.25,310.0,347.74,272.9
2018,10,19,14,0,385.0,157.0,2.5,23.2,373.0,436.2,343.9
2018,10,19,14,15,610.0,118.5,2.65,23.05,436.5,544.19,428.83
2018,10,19,14,30,835.0,80.0,2.8,22.9,500.0,637.09,500.68
2018,10,19,14,45,813.5,78.0,2.9,22.7,459.5,605.93,477.85
2018,10,19,15,0,792.0,76.0,3.0,22.5,419.0,573.08,453.99
2018,10,19,15,15,763.0,72.0,3.0,22.5,374.0,532.23,422.81
2018,10,19,15,30,734.0,68.0,3.0,22.5,329.0,490.65,390.27
2018,10,19,15,45,690.5,63.5,3.3,21.85,281.0,440.6,351.58
2018,10,19,16,0,647.0,59.0,3.6,21.2,233.0,393.98,313.83
2018,10,19,16,15,565.0,53.0,3.8,20.55,182.5,327.71,258.95
2018,10,19,16,30,483.0,47.0,4.0,19.9,132.0,266.26,206.38
2018,10,19,16,45,351.5,36.0,4.25,19.25,87.0,186.6,138.68
2018,10,19,17,0,220.0,25.0,4.5,18.6,42.0,115.56,67.56
2018,10,19,17,15,115.5,13.5,4.55,18.25,22.0,45.76,0.0
2018,10,19,17,30,11.0,2.0,4.6,17.9,2.0,0.0,0.0
2018,10,19,17,45,5.5,1.0,4.65,17.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.3,14.2,5.0,4.91,0.0
2018,10,20,6,45,11.5,11.0,1.35,14.4,11.0,10.69,0.0
2018,10,20,7,0,0.0,17.0,1.4,14.6,17.0,16.4,8.28
2018,10,20,7,15,11.0,27.0,1.45,14.9,29.5,26.28,17.44
2018,10,20,7,30,22.0,37.0,1.5,15.2,42.0,35.65,26.03
2018,10,20,7,45,11.0,52.0,1.5,15.5,54.5,50.48,37.1
2018,10,20,8,0,0.0,67.0,1.5,15.8,67.0,64.36,49.0
2018,10,20,8,15,12.0,97.5,1.4,16.15,102.0,93.56,72.8
2018,10,20,8,30,24.0,128.0,1.3,16.5,137.0,121.14,94.82
2018,10,20,8,45,45.5,157.5,1.2,16.85,177.5,153.61,120.23
2018,10,20,9,0,67.0,187.0,1.1,17.2,218.0,188.41,147.32
2018,10,20,9,15,90.5,207.5,1.0,17.65,253.0,218.48,170.32
2018,10,20,9,30,114.0,228.0,0.9,18.1,288.0,248.21,192.93
2018,10,20,9,45,143.5,244.0,0.75,18.55,324.0,281.2,217.67
2018,10,20,10,0,173.0,260.0,0.6,19.0,360.0,316.44,243.7
2018,10,20,10,15,228.5,264.0,0.75,19.35,402.0,355.31,273.4
2018,10,20,10,30,284.0,268.0,0.9,19.7,444.0,396.62,304.93
2018,10,20,10,45,514.5,205.0,1.05,20.0,535.5,474.43,365.16
2018,10,20,11,0,745.0,142.0,1.2,20.3,627.0,564.16,433.53
2018,10,20,11,15,836.0,112.5,1.45,20.35,665.0,612.14,471.14
2018,10,20,11,30,927.0,83.0,1.7,20.4,703.0,660.43,509.22
2018,10,20,11,45,928.0,83.5,2.0,20.5,706.0,681.17,526.44
2018,10,20,12,0,929.0,84.0,2.3,20.6,709.0,698.99,541.54
2018,10,20,12,15,927.5,83.5,2.4,20.6,703.0,711.12,551.14
2018,10,20,12,30,926.0,83.0,2.5,20.6,697.0,720.14,558.3
2018,10,20,12,45,915.0,85.0,2.65,20.6,681.5,722.06,560.8
2018,10,20,13,0,904.0,87.0,2.8,20.6,666.0,720.81,561.16
2018,10,20,13,15,829.0,107.5,2.85,20.55,625.0,694.12,542.75
2018,10,20,13,30,754.0,128.0,2.9,20.5,584.0,664.19,520.76
2018,10,20,13,45,789.0,111.0,2.95,20.45,568.5,665.13,523.35
2018,10,20,14,0,824.0,94.0,3.0,20.4,553.0,663.87,524.0
2018,10,20,14,15,841.0,83.5,3.05,20.25,527.0,653.78,517.91
2018,10,20,14,30,858.0,73.0,3.1,20.1,501.0,637.01,506.8
2018,10,20,14,45,838.5,70.5,3.15,20.0,460.0,609.24,486.41
2018,10,20,15,0,819.0,68.0,3.2,19.9,419.0,576.53,461.93
2018,10,20,15,15,791.0,65.0,3.2,19.9,374.0,536.8,431.12
2018,10,20,15,30,763.0,62.0,3.2,19.9,329.0,496.25,398.85
2018,10,20,15,45,722.0,57.5,3.25,19.45,281.0,446.81,359.35
2018,10,20,16,0,681.0,53.0,3.3,19.0,233.0,398.07,318.94
2018,10,20,16,15,605.0,48.5,3.35,18.5,184.0,337.5,267.68
2018,10,20,16,30,529.0,44.0,3.4,18.0,135.0,279.2,216.79
2018,10,20,16,45,425.5,35.5,3.4,17.55,93.0,211.27,156.8
2018,10,20,17,0,322.0,27.0,3.4,17.1,51.0,147.73,80.7
2018,10,20,17,15,174.0,15.0,3.4,16.75,26.5,62.97,0.0
2018,10,20,17,30,26.0,3.0,3.4,16.4,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,3.4,16.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.6,13.4,2.0,1.97,0.0
2018,10,21,6,45,0.0,7.0,2.6,13.5,7.0,6.75,0.0
2018,10,21,7,0,0.0,12.0,2.6,13.6,12.0,11.57,4.14
2018,10,21,7,15,0.0,19.5,2.65,13.85,19.5,18.81,10.91
2018,10,21,7,30,0.0,27.0,2.7,14.1,27.0,26.05,17.58
2018,10,21,7,45,0.0,39.0,2.75,14.3,39.0,37.66,26.53
2018,10,21,8,0,0.0,51.0,2.8,14.5,51.0,49.27,36.46
2018,10,21,8,15,3.0,84.5,2.8,14.75,85.5,80.92,63.04
2018,10,21,8,30,6.0,118.0,2.8,15.0,120.0,112.03,88.76
2018,10,21,8,45,32.5,151.0,2.8,15.25,165.5,145.07,114.83
2018,10,21,9,0,59.0,184.0,2.8,15.5,211.0,183.39,145.19
2018,10,21,9,15,70.5,202.5,2.8,15.75,237.5,207.57,164.37
2018,10,21,9,30,82.0,221.0,2.8,16.0,264.0,232.79,184.36
2018,10,21,9,45,85.0,236.0,2.8,16.25,282.5,252.58,200.0
2018,10,21,10,0,88.0,251.0,2.8,16.5,301.0,272.52,215.63
2018,10,21,10,15,99.5,266.5,2.75,16.7,325.5,297.08,234.76
2018,10,21,10,30,111.0,282.0,2.7,16.9,350.0,322.38,254.32
2018,10,21,10,45,191.5,281.5,2.7,17.15,403.5,370.33,292.04
2018,10,21,11,0,272.0,281.0,2.7,17.4,457.0,423.58,333.61
2018,10,21,11,15,466.0,228.5,2.75,17.55,535.5,499.57,394.22
2018,10,21,11,30,660.0,176.0,2.8,17.7,614.0,583.06,459.77
2018,10,21,11,45,789.5,131.5,2.85,17.9,657.5,637.37,502.24
2018,10,21,12,0,919.0,87.0,2.9,18.1,701.0,691.52,544.44
2018,10,21,12,15,915.5,88.0,3.05,18.2,695.0,703.7,554.23
2018,10,21,12,30,912.0,89.0,3.2,18.3,689.0,712.79,561.55
2018,10,21,12,45,905.0,89.0,3.35,18.45,674.5,715.34,564.05
2018,10,21,13,0,898.0,89.0,3.5,18.6,660.0,714.75,564.39
2018,10,21,13,15,891.0,87.5,3.7,18.6,638.5,709.5,561.92
2018,10,21,13,30,884.0,86.0,3.9,18.6,617.0,701.21,557.29
2018,10,21,13,45,873.0,85.0,4.1,18.55,588.5,687.79,548.99
2018,10,21,14,0,862.0,84.0,4.3,18.5,560.0,674.53,540.57
2018,10,21,14,15,847.0,81.5,4.45,18.4,525.0,651.62,524.59
2018,10,21,14,30,832.0,79.0,4.6,18.3,490.0,626.32,506.46
2018,10,21,14,45,810.5,76.5,4.75,18.15,449.5,594.83,483.16
2018,10,21,15,0,789.0,74.0,4.9,18.0,409.0,561.67,457.94
2018,10,21,15,15,759.0,71.0,4.9,18.0,364.5,521.71,426.01
2018,10,21,15,30,729.0,68.0,4.9,18.0,320.0,481.08,392.75
2018,10,21,15,45,685.0,63.5,4.95,17.6,272.5,433.57,353.61
2018,10,21,16,0,641.0,59.0,5.0,17.2,225.0,385.2,312.47
2018,10,21,16,15,572.0,52.5,4.95,16.85,177.5,325.03,260.34
2018,10,21,16,30,503.0,46.0,4.9,16.5,130.0,268.67,210.01
2018,10,21,16,45,388.0,37.0,4.8,16.15,88.5,197.44,146.64
2018,10,21,17,0,273.0,28.0,4.7,15.8,47.0,130.13,63.24
2018,10,21,17,15,145.0,15.5,4.6,15.6,24.5,54.83,0.0
2018,10,21,17,30,17.0,3.0,4.5,15.4,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,4.35,15.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,3.0,13.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,3.0,13.3,2.0,1.97,0.0
2018,10,22,6,45,0.0,6.5,3.0,13.5,6.5,6.26,0.0
2018,10,22,7,0,0.0,11.0,3.0,13.7,11.0,10.6,3.26
2018,10,22,7,15,0.0,17.5,3.0,13.85,17.5,16.88,9.19
2018,10,22,7,30,0.0,24.0,3.0,14.0,24.0,23.15,14.99
2018,10,22,7,45,0.0,29.5,2.95,14.2,29.5,28.47,18.7
2018,10,22,8,0,0.0,35.0,2.9,14.4,35.0,33.79,23.28
2018,10,22,8,15,0.0,57.0,2.85,14.55,57.0,55.08,41.38
2018,10,22,8,30,0.0,79.0,2.8,14.7,79.0,76.05,58.99
2018,10,22,8,45,11.5,122.5,2.7,14.9,127.5,118.39,93.73
2018,10,22,9,0,23.0,166.0,2.6,15.1,176.0,161.51,128.62
2018,10,22,9,15,39.5,188.0,2.6,15.25,207.5,185.3,147.32
2018,10,22,9,30,56.0,210.0,2.6,15.4,239.0,213.75,169.86
2018,10,22,9,45,78.5,230.0,2.6,15.6,273.5,244.34,193.94
2018,10,22,10,0,101.0,250.0,2.6,15.8,308.0,276.8,219.46
2018,10,22,10,15,209.0,247.0,2.65,15.95,373.0,328.97,260.68
2018,10,22,10,30,317.0,244.0,2.7,16.1,438.0,388.84,308.04
2018,10,22,10,45,485.5,205.5,2.75,16.25,512.5,455.29,361.1
2018,10,22,11,0,654.0,167.0,2.8,16.4,587.0,530.93,420.92
2018,10,22,11,15,792.0,125.0,2.9,16.5,641.5,591.59,469.14
2018,10,22,11,30,930.0,83.0,3.0,16.6,696.0,654.54,518.83
2018,10,22,11,45,931.0,82.5,3.1,16.7,698.0,674.22,534.39
2018,10,22,12,0,932.0,82.0,3.2,16.8,700.0,690.97,547.87
2018,10,22,12,15,930.0,82.0,3.35,16.85,694.5,703.22,558.19
2018,10,22,12,30,928.0,82.0,3.5,16.9,689.0,712.35,565.62
2018,10,22,12,45,924.0,81.0,3.65,16.95,675.0,715.93,569.06
2018,10,22,13,0,920.0,80.0,3.8,17.0,661.0,716.32,570.29
2018,10,22,13,15,913.0,79.0,3.9,16.95,639.5,711.5,567.82
2018,10,22,13,30,906.0,78.0,4.0,16.9,618.0,703.59,563.17
2018,10,22,13,45,895.0,77.5,4.15,16.9,589.5,690.52,554.79
2018,10,22,14,0,884.0,77.0,4.3,16.9,561.0,674.63,544.38
2018,10,22,14,15,868.5,75.0,4.35,16.8,525.5,651.49,527.69
2018,10,22,14,30,853.0,73.0,4.4,16.7,490.0,625.98,508.88
2018,10,22,14,45,831.5,70.5,4.5,16.55,449.0,597.21,487.31
2018,10,22,15,0,810.0,68.0,4.6,16.4,408.0,563.65,461.53
2018,10,22,15,15,780.5,65.0,4.6,16.4,363.0,523.56,429.35
2018,10,22,15,30,751.0,62.0,4.6,16.4,318.0,482.77,395.76
2018,10,22,15,45,707.0,58.0,4.6,16.05,270.5,433.14,354.57
2018,10,22,16,0,663.0,54.0,4.6,15.7,223.0,384.42,312.71
2018,10,22,16,15,595.0,48.0,4.5,15.45,175.5,327.15,262.38
2018,10,22,16,30,527.0,42.0,4.4,15.2,128.0,271.36,212.0
2018,10,22,16,45,411.5,33.5,4.35,14.95,86.5,200.33,147.94
2018,10,22,17,0,296.0,25.0,4.3,14.7,45.0,132.4,53.68
2018,10,22,17,15,157.5,14.0,4.15,14.55,23.5,56.14,0.0
2018,10,22,17,30,19.0,3.0,4.0,14.4,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.9,14.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,23,6,15,36.5,4.0,2.5,13.2,4.5,0.0,0.0
2018,10,23,6,30,73.0,8.0,2.4,13.4,9.0,7.86,0.0
2018,10,23,6,45,108.0,21.0,2.25,13.6,29.0,16.5,0.0
2018,10,23,7,0,143.0,34.0,2.1,13.8,49.0,26.14,16.13
2018,10,23,7,15,210.0,46.5,2.1,13.95,81.5,34.92,24.95
2018,10,23,7,30,277.0,59.0,2.1,14.1,114.0,43.31,32.84
2018,10,23,7,45,197.0,84.0,2.05,14.3,128.5,68.81,51.14
2018,10,23,8,0,117.0,109.0,2.0,14.5,143.0,99.98,75.18
2018,10,23,8,15,187.0,125.5,2.1,14.7,190.0,126.0,92.77
2018,10,23,8,30,257.0,142.0,2.2,14.9,237.0,162.84,120.05
2018,10,23,8,45,326.5,149.5,2.25,15.05,285.5,198.72,147.64
2018,10,23,9,0,396.0,157.0,2.3,15.2,334.0,237.51,178.62
2018,10,23,9,15,309.0,186.5,2.4,15.35,331.5,259.8,200.8
2018,10,23,9,30,222.0,216.0,2.5,15.5,329.0,273.68,214.85
2018,10,23,9,45,160.0,228.0,2.65,15.65,312.0,271.71,214.83
2018,10,23,10,0,98.0,240.0,2.8,15.8,295.0,266.13,211.11
2018,10,23,10,15,95.5,252.5,2.9,15.9,308.5,281.66,223.53
2018,10,23,10,30,93.0,265.0,3.0,16.0,322.0,296.86,235.51
2018,10,23,10,45,210.5,268.0,3.15,16.05,401.0,366.3,291.04
2018,10,23,11,0,328.0,271.0,3.3,16.1,480.0,443.23,351.94
2018,10,23,11,15,424.5,246.0,3.45,16.1,521.0,488.08,388.18
2018,10,23,11,30,521.0,221.0,3.6,16.1,562.0,535.41,426.47
2018,10,23,11,45,630.0,182.0,3.75,16.1,596.0,580.18,463.14
2018,10,23,12,0,739.0,143.0,3.9,16.1,630.0,624.74,499.63
2018,10,23,12,15,606.5,188.5,3.95,16.15,586.0,595.12,475.39
2018,10,23,12,30,474.0,234.0,4.0,16.2,542.0,558.93,446.09
2018,10,23,12,45,460.5,231.5,4.05,16.2,525.5,553.16,442.35
2018,10,23,13,0,447.0,229.0,4.1,16.2,509.0,545.59,437.04
2018,10,23,13,15,474.5,212.0,4.0,16.3,500.5,549.32,440.82
2018,10,23,13,30,502.0,195.0,3.9,16.4,492.0,550.95,442.92
2018,10,23,13,45,609.0,156.5,3.8,16.45,499.5,583.51,470.11
2018,10,23,14,0,716.0,118.0,3.7,16.5,507.0,608.82,491.39
2018,10,23,14,15,669.5,119.5,3.6,16.55,465.0,572.38,462.99
2018,10,23,14,30,623.0,121.0,3.5,16.6,423.0,535.03,433.91
2018,10,23,14,45,704.0,95.5,3.4,16.65,409.5,545.39,443.06
2018,10,23,15,0,785.0,70.0,3.3,16.7,396.0,547.56,445.17
2018,10,23,15,15,773.0,64.0,3.3,16.7,355.0,514.65,418.86
2018,10,23,15,30,761.0,58.0,3.3,16.7,314.0,480.07,390.56
2018,10,23,15,45,720.0,54.0,3.35,16.6,267.0,431.87,350.59
2018,10,23,16,0,679.0,50.0,3.4,16.5,220.0,384.39,309.82
2018,10,23,16,15,613.5,44.0,3.4,16.15,172.5,325.26,258.6
2018,10,23,16,30,548.0,38.0,3.4,15.8,125.0,269.51,208.6
2018,10,23,16,45,421.0,30.5,3.4,15.45,83.0,198.53,144.51
2018,10,23,17,0,294.0,23.0,3.4,15.1,41.0,127.56,37.45
2018,10,23,17,15,147.0,11.5,3.5,14.9,20.5,50.28,0.0
2018,10,23,17,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,24,6,15,16.0,3.5,0.55,14.2,3.5,0.0,0.0
2018,10,24,6,30,32.0,7.0,0.5,14.3,7.0,6.88,0.0
2018,10,24,6,45,83.5,21.5,0.5,14.4,28.5,18.02,0.0
2018,10,24,7,0,135.0,36.0,0.5,14.5,50.0,29.68,18.84
2018,10,24,7,15,336.0,41.5,0.6,14.75,101.0,30.92,21.39
2018,10,24,7,30,537.0,47.0,0.7,15.0,152.0,33.09,23.73
2018,10,24,7,45,618.5,49.5,0.85,15.25,201.5,41.63,31.5
2018,10,24,8,0,700.0,52.0,1.0,15.5,251.0,81.43,40.01
2018,10,24,8,15,735.5,55.5,1.15,15.8,296.5,124.82,67.94
2018,10,24,8,30,771.0,59.0,1.3,16.1,342.0,171.04,104.06
2018,10,24,8,45,795.5,61.5,1.45,16.4,384.0,216.63,143.19
2018,10,24,9,0,820.0,64.0,1.6,16.7,426.0,266.76,187.18
2018,10,24,9,15,837.0,66.0,1.75,17.0,463.5,311.61,227.33
2018,10,24,9,30,854.0,68.0,1.9,17.3,501.0,356.43,267.02
2018,10,24,9,45,866.0,69.0,2.05,17.6,532.0,398.12,303.66
2018,10,24,10,0,878.0,70.0,2.2,17.9,563.0,438.88,338.76
2018,10,24,10,15,886.5,71.5,2.4,18.05,588.0,477.36,371.65
2018,10,24,10,30,895.0,73.0,2.6,18.2,613.0,514.24,402.63
2018,10,24,10,45,900.0,73.5,2.8,18.4,630.0,546.54,429.49
2018,10,24,11,0,905.0,74.0,3.0,18.6,647.0,576.65,454.2
2018,10,24,11,15,907.5,74.0,3.3,18.7,656.5,602.48,475.77
2018,10,24,11,30,910.0,74.0,3.6,18.8,666.0,625.72,495.09
2018,10,24,11,45,910.0,74.5,3.85,18.9,668.0,645.18,511.2
2018,10,24,12,0,910.0,75.0,4.1,19.0,670.0,661.77,524.98
2018,10,24,12,15,908.0,74.5,4.3,19.1,664.0,673.08,534.58
2018,10,24,12,30,906.0,74.0,4.5,19.2,658.0,681.32,541.9
2018,10,24,12,45,902.0,73.5,4.65,19.25,644.5,685.15,545.62
2018,10,24,13,0,898.0,73.0,4.8,19.3,631.0,685.89,547.17
2018,10,24,13,15,883.0,74.5,4.85,19.35,608.0,678.29,542.17
2018,10,24,13,30,868.0,76.0,4.9,19.4,585.0,667.78,535.11
2018,10,24,13,45,855.0,75.0,4.95,19.45,556.5,653.13,524.99
2018,10,24,14,0,842.0,74.0,5.0,19.5,528.0,635.84,512.36
2018,10,24,14,15,833.0,70.5,4.95,19.45,495.0,615.84,497.48
2018,10,24,14,30,824.0,67.0,4.9,19.4,462.0,593.37,480.44
2018,10,24,14,45,711.0,84.5,4.85,19.3,404.5,533.98,433.26
2018,10,24,15,0,598.0,102.0,4.8,19.2,347.0,472.82,384.24
2018,10,24,15,15,479.5,106.0,4.8,19.2,288.5,393.91,320.7
2018,10,24,15,30,361.0,110.0,4.8,19.2,230.0,323.91,263.23
2018,10,24,15,45,474.5,81.5,4.7,18.95,214.0,340.21,275.9
2018,10,24,16,0,588.0,53.0,4.6,18.7,198.0,345.08,277.28
2018,10,24,16,15,548.0,45.5,4.65,18.35,157.0,298.99,236.38
2018,10,24,16,30,508.0,38.0,4.7,18.0,116.0,254.77,195.58
2018,10,24,16,45,382.5,30.0,4.75,17.7,76.5,182.92,130.74
2018,10,24,17,0,257.0,22.0,4.8,17.4,37.0,113.07,15.88
2018,10,24,17,15,128.5,11.0,4.8,17.2,18.5,44.39,0.0
2018,10,24,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.5,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,6,15,37.0,4.0,2.5,14.1,4.0,0.0,0.0
2018,10,25,6,30,74.0,8.0,2.4,14.3,8.0,7.86,0.0
2018,10,25,6,45,206.0,19.0,2.3,14.45,35.5,15.34,0.0
2018,10,25,7,0,338.0,30.0,2.2,14.6,63.0,23.3,13.3
2018,10,25,7,15,390.0,39.0,2.15,14.85,98.0,28.84,19.47
2018,10,25,7,30,442.0,48.0,2.1,15.1,133.0,34.12,24.55
2018,10,25,7,45,274.0,68.0,2.1,15.35,125.5,50.7,39.46
2018,10,25,8,0,106.0,88.0,2.1,15.6,118.0,82.24,60.62
2018,10,25,8,15,82.5,116.5,2.05,15.9,142.0,109.99,83.6
2018,10,25,8,30,59.0,145.0,2.0,16.2,166.0,139.12,108.4
2018,10,25,8,45,68.0,163.0,2.0,16.45,190.5,161.08,125.9
2018,10,25,9,0,77.0,181.0,2.0,16.7,215.0,183.91,144.12
2018,10,25,9,15,102.5,200.5,2.0,17.0,249.5,213.71,167.43
2018,10,25,9,30,128.0,220.0,2.0,17.3,284.0,243.37,190.64
2018,10,25,9,45,154.0,234.5,1.95,17.6,316.5,273.68,214.3
2018,10,25,10,0,180.0,249.0,1.9,17.9,349.0,305.86,239.31
2018,10,25,10,15,194.5,260.0,1.85,18.2,372.5,331.37,259.02
2018,10,25,10,30,209.0,271.0,1.8,18.5,396.0,357.52,279.03
2018,10,25,10,45,233.5,274.5,1.75,18.8,418.0,382.5,298.07
2018,10,25,11,0,258.0,278.0,1.7,19.1,440.0,408.52,317.75
2018,10,25,11,15,239.0,287.5,1.7,19.35,439.5,415.21,322.45
2018,10,25,11,30,220.0,297.0,1.7,19.6,439.0,420.66,326.17
2018,10,25,11,45,198.5,300.0,1.65,19.8,428.5,416.93,322.91
2018,10,25,12,0,177.0,303.0,1.6,20.0,418.0,411.83,318.61
2018,10,25,12,15,393.0,238.5,1.65,20.15,491.0,499.06,387.89
2018,10,25,12,30,609.0,174.0,1.7,20.3,564.0,585.55,454.83
2018,10,25,12,45,756.0,126.0,1.8,20.4,599.5,640.8,497.58
2018,10,25,13,0,903.0,78.0,1.9,20.5,635.0,690.58,536.02
2018,10,25,13,15,895.5,76.5,2.05,20.55,613.5,684.88,532.99
2018,10,25,13,30,888.0,75.0,2.2,20.6,592.0,676.16,528.27
2018,10,25,13,45,877.5,74.0,2.35,20.65,564.0,663.06,520.26
2018,10,25,14,0,867.0,73.0,2.5,20.7,536.0,647.2,509.79
2018,10,25,14,15,851.5,71.5,2.65,20.65,501.5,624.99,494.54
2018,10,25,14,30,836.0,70.0,2.8,20.6,467.0,603.48,479.35
2018,10,25,14,45,814.5,67.5,2.95,20.55,427.0,572.25,456.47
2018,10,25,15,0,793.0,65.0,3.1,20.5,387.0,539.37,431.72
2018,10,25,15,15,762.5,62.0,3.1,20.5,343.0,499.59,400.45
2018,10,25,15,30,732.0,59.0,3.1,20.5,299.0,459.22,367.86
2018,10,25,15,45,687.0,54.5,3.4,20.05,252.0,409.78,328.15
2018,10,25,16,0,642.0,50.0,3.7,19.6,205.0,361.4,287.61
2018,10,25,16,15,542.5,46.0,3.85,19.05,156.5,294.92,231.35
2018,10,25,16,30,443.0,42.0,4.0,18.5,108.0,232.37,177.12
2018,10,25,16,45,320.5,31.0,4.15,18.0,69.5,161.28,113.37
2018,10,25,17,0,198.0,20.0,4.3,17.5,31.0,91.54,0.0
2018,10,25,17,15,99.0,10.0,4.35,17.15,15.5,35.33,0.0
2018,10,25,17,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,15,18.5,2.0,1.85,15.0,2.0,0.0,0.0
2018,10,26,6,30,37.0,4.0,1.8,15.1,4.0,3.93,0.0
2018,10,26,6,45,198.0,15.5,1.8,15.25,32.5,12.04,0.0
2018,10,26,7,0,359.0,27.0,1.8,15.4,61.0,20.62,10.84
2018,10,26,7,15,465.5,33.0,1.8,15.7,103.5,23.68,14.88
2018,10,26,7,30,572.0,39.0,1.8,16.0,146.0,29.1,20.01
2018,10,26,7,45,321.5,44.5,1.75,16.25,108.0,29.71,20.76
2018,10,26,8,0,71.0,50.0,1.7,16.5,70.0,49.0,33.71
2018,10,26,8,15,35.5,75.0,1.7,16.85,85.0,73.94,55.32
2018,10,26,8,30,0.0,100.0,1.7,17.2,100.0,94.78,73.98
2018,10,26,8,45,5.0,125.5,1.65,17.55,127.5,119.27,93.68
2018,10,26,9,0,10.0,151.0,1.6,17.9,155.0,144.36,113.6
2018,10,26,9,15,11.5,164.0,1.65,18.25,169.0,157.94,124.13
2018,10,26,9,30,13.0,177.0,1.7,18.6,183.0,171.64,134.7
2018,10,26,9,45,51.5,205.5,1.7,18.95,233.5,210.99,165.13
2018,10,26,10,0,90.0,234.0,1.7,19.3,284.0,256.05,199.87
2018,10,26,10,15,160.0,249.5,1.8,19.6,343.0,305.51,237.98
2018,10,26,10,30,230.0,265.0,1.9,19.9,402.0,361.37,280.88
2018,10,26,10,45,343.5,246.5,2.0,20.15,457.5,412.2,320.35
2018,10,26,11,0,457.0,228.0,2.1,20.4,513.0,469.64,364.79
2018,10,26,11,15,517.0,209.0,2.25,20.55,536.5,500.43,389.22
2018,10,26,11,30,577.0,190.0,2.4,20.7,560.0,532.15,414.47
2018,10,26,11,45,426.0,237.0,2.55,20.85,510.5,498.86,388.24
2018,10,26,12,0,275.0,284.0,2.7,21.0,461.0,456.86,355.04
2018,10,26,12,15,310.5,275.5,2.85,21.05,474.0,477.7,372.13
2018,10,26,12,30,346.0,267.0,3.0,21.1,487.0,498.16,388.63
2018,10,26,12,45,414.5,234.0,3.2,21.15,492.0,519.01,406.46
2018,10,26,13,0,483.0,201.0,3.4,21.2,497.0,534.98,420.74
2018,10,26,13,15,549.5,174.5,3.45,21.2,500.5,554.03,436.92
2018,10,26,13,30,616.0,148.0,3.5,21.2,504.0,573.3,453.13
2018,10,26,13,45,578.5,154.0,3.6,21.15,475.0,552.53,437.67
2018,10,26,14,0,541.0,160.0,3.7,21.1,446.0,527.82,419.31
2018,10,26,14,15,523.0,152.5,3.65,21.05,414.5,502.91,400.77
2018,10,26,14,30,505.0,145.0,3.6,21.0,383.0,476.71,381.0
2018,10,26,14,45,451.0,141.5,3.55,20.95,340.0,432.41,346.53
2018,10,26,15,0,397.0,138.0,3.5,20.9,297.0,388.98,312.31
2018,10,26,15,15,375.0,123.0,3.5,20.9,259.5,351.72,282.84
2018,10,26,15,30,353.0,108.0,3.5,20.9,222.0,314.36,252.64
2018,10,26,15,45,360.0,90.5,3.4,20.5,191.0,288.38,231.16
2018,10,26,16,0,367.0,73.0,3.3,20.1,160.0,260.7,207.24
2018,10,26,16,15,325.0,59.5,3.25,19.65,123.5,215.85,168.64
2018,10,26,16,30,283.0,46.0,3.2,19.2,87.0,173.49,131.17
2018,10,26,16,45,208.0,32.5,3.2,18.8,56.5,123.17,84.51
2018,10,26,17,0,133.0,19.0,3.2,18.4,26.0,69.36,0.0
2018,10,26,17,15,66.5,9.5,3.2,18.15,13.0,26.22,0.0
2018,10,26,17,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.8,15.5,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.6,6.0,5.9,0.0
2018,10,27,6,45,192.0,18.5,2.0,15.75,33.5,18.18,0.0
2018,10,27,7,0,336.0,31.0,2.1,15.9,61.0,24.79,13.76
2018,10,27,7,15,409.0,38.0,2.2,16.15,97.5,28.36,18.83
2018,10,27,7,30,482.0,45.0,2.3,16.4,134.0,31.93,22.43
2018,10,27,7,45,303.0,66.0,2.4,16.6,127.5,47.63,36.5
2018,10,27,8,0,124.0,87.0,2.5,16.8,121.0,81.33,59.27
2018,10,27,8,15,97.0,113.0,2.55,17.1,142.5,107.77,80.87
2018,10,27,8,30,70.0,139.0,2.6,17.4,164.0,135.18,104.29
2018,10,27,8,45,95.5,159.5,2.65,17.7,198.0,162.79,125.77
2018,10,27,9,0,121.0,180.0,2.7,18.0,232.0,190.0,147.1
2018,10,27,9,15,143.5,197.5,2.8,18.25,264.5,219.29,170.38
2018,10,27,9,30,166.0,215.0,2.9,18.5,297.0,250.46,195.19
2018,10,27,9,45,221.0,224.5,2.95,18.75,341.0,288.53,224.98
2018,10,27,10,0,276.0,234.0,3.0,19.0,385.0,328.85,256.68
2018,10,27,10,15,338.0,231.0,3.05,19.2,424.5,366.59,286.52
2018,10,27,10,30,400.0,228.0,3.1,19.4,464.0,407.67,318.99
2018,10,27,10,45,396.5,236.5,3.15,19.6,476.5,428.7,335.7
2018,10,27,11,0,393.0,245.0,3.2,19.8,489.0,448.54,351.31
2018,10,27,11,15,541.5,200.0,3.25,19.9,541.5,503.58,395.37
2018,10,27,11,30,690.0,155.0,3.3,20.0,594.0,563.69,442.95
2018,10,27,11,45,755.5,132.5,3.35,20.15,615.0,597.29,469.44
2018,10,27,12,0,821.0,110.0,3.4,20.3,636.0,630.36,495.53
2018,10,27,12,15,718.0,144.5,3.5,20.35,601.5,612.07,481.2
2018,10,27,12,30,615.0,179.0,3.6,20.4,567.0,589.08,463.3
2018,10,27,12,45,728.5,137.5,3.7,20.45,587.5,627.96,495.2
2018,10,27,13,0,842.0,96.0,3.8,20.5,608.0,663.21,523.99
2018,10,27,13,15,852.0,88.5,3.95,20.45,591.5,663.16,525.2
2018,10,27,13,30,862.0,81.0,4.1,20.4,575.0,657.65,522.56
2018,10,27,13,45,825.5,84.5,4.2,20.3,538.5,635.42,506.49
2018,10,27,14,0,789.0,88.0,4.3,20.2,502.0,608.71,486.95
2018,10,27,14,15,719.5,98.5,4.4,20.1,457.0,568.62,456.59
2018,10,27,14,30,650.0,109.0,4.5,20.0,412.0,527.17,424.72
2018,10,27,14,45,716.5,87.5,4.55,19.85,394.5,531.07,429.11
2018,10,27,15,0,783.0,66.0,4.6,19.7,377.0,527.77,427.24
2018,10,27,15,15,741.0,64.5,4.6,19.7,331.5,484.01,391.93
2018,10,27,15,30,699.0,63.0,4.6,19.7,286.0,440.3,355.92
2018,10,27,15,45,556.0,66.5,4.6,19.25,226.0,356.55,287.55
2018,10,27,16,0,413.0,70.0,4.6,18.8,166.0,276.22,220.89
2018,10,27,16,15,395.5,56.0,4.45,18.45,130.5,240.87,189.06
2018,10,27,16,30,378.0,42.0,4.3,18.1,95.0,204.27,154.75
2018,10,27,16,45,282.5,30.5,4.2,17.8,61.5,145.36,98.48
2018,10,27,17,0,187.0,19.0,4.1,17.5,28.0,83.89,0.0
2018,10,27,17,15,93.5,9.5,3.95,17.25,14.0,32.75,0.0
2018,10,27,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.5,2.3,15.15,2.5,0.0,0.0
2018,10,28,6,30,32.0,5.0,2.3,15.4,5.0,0.0,0.0
2018,10,28,6,45,26.5,15.0,2.25,15.65,16.0,14.74,0.0
2018,10,28,7,0,21.0,25.0,2.2,15.9,27.0,23.5,12.33
2018,10,28,7,15,47.5,42.0,2.2,16.15,49.5,36.61,25.85
2018,10,28,7,30,74.0,59.0,2.2,16.4,72.0,50.44,38.56
2018,10,28,7,45,53.5,77.5,2.15,16.7,88.5,68.43,54.69
2018,10,28,8,0,33.0,96.0,2.1,17.0,105.0,86.76,66.45
2018,10,28,8,15,129.0,114.5,2.15,17.25,158.5,111.5,82.61
2018,10,28,8,30,225.0,133.0,2.2,17.5,212.0,145.75,106.19
2018,10,28,8,45,198.5,155.5,2.25,17.7,231.5,175.88,132.23
2018,10,28,9,0,172.0,178.0,2.3,17.9,251.0,199.98,153.32
2018,10,28,9,15,154.5,195.5,2.4,18.1,265.5,220.06,170.57
2018,10,28,9,30,137.0,213.0,2.5,18.3,280.0,238.49,186.13
2018,10,28,9,45,118.0,225.5,2.6,18.55,286.0,250.47,196.17
2018,10,28,10,0,99.0,238.0,2.7,18.8,292.0,262.36,205.8
2018,10,28,10,15,102.0,250.0,2.8,18.9,308.0,279.98,219.72
2018,10,28,10,30,105.0,262.0,2.9,19.0,324.0,297.64,233.56
2018,10,28,10,45,272.5,241.0,3.05,19.15,407.5,368.05,289.42
2018,10,28,11,0,440.0,220.0,3.2,19.3,491.0,449.14,353.28
2018,10,28,11,15,669.0,150.0,3.3,19.4,569.5,526.11,414.77
2018,10,28,11,30,898.0,80.0,3.4,19.5,648.0,609.43,480.72
2018,10,28,11,45,897.0,80.0,3.55,19.55,649.0,627.45,495.26
2018,10,28,12,0,896.0,80.0,3.7,19.6,650.0,642.59,507.84
2018,10,28,12,15,674.5,152.0,3.85,19.6,579.0,588.82,465.51
2018,10,28,12,30,453.0,224.0,4.0,19.6,508.0,524.87,414.7
2018,10,28,12,45,333.5,247.5,4.2,19.6,454.0,471.97,373.55
2018,10,28,13,0,214.0,271.0,4.4,19.6,400.0,416.57,329.68
2018,10,28,13,15,178.0,263.5,4.5,19.5,368.5,387.32,307.29
2018,10,28,13,30,142.0,256.0,4.6,19.4,337.0,357.55,284.15
2018,10,28,13,45,279.5,208.5,4.7,19.35,357.5,402.82,323.31
2018,10,28,14,0,417.0,161.0,4.8,19.3,378.0,445.14,359.57
2018,10,28,14,15,610.0,116.0,4.85,19.2,410.0,516.35,418.35
2018,10,28,14,30,803.0,71.0,4.9,19.1,442.0,573.44,465.2
2018,10,28,14,45,756.5,73.5,5.0,19.0,398.5,534.14,434.32
2018,10,28,15,0,710.0,76.0,5.1,18.9,355.0,494.36,402.79
2018,10,28,15,15,522.0,88.0,5.1,18.9,280.0,391.38,319.21
2018,10,28,15,30,334.0,100.0,5.1,18.9,205.0,292.61,237.85
2018,10,28,15,45,168.0,83.0,5.15,18.5,135.5,177.76,142.99
