Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,8,7,15,125.5,10.0,2.55,10.8,16.0,9.83,0.0
2018,12,8,7,30,251.0,20.0,2.6,11.1,32.0,16.55,0.0
2018,12,8,7,45,315.0,30.0,2.65,11.4,61.0,23.82,13.21
2018,12,8,8,0,379.0,40.0,2.7,11.7,90.0,30.7,21.14
2018,12,8,8,15,512.0,43.0,2.7,11.95,136.0,30.9,21.85
2018,12,8,8,30,645.0,46.0,2.7,12.2,182.0,43.88,25.28
2018,12,8,8,45,690.0,49.5,2.7,12.5,221.5,80.43,39.97
2018,12,8,9,0,735.0,53.0,2.7,12.8,261.0,120.3,65.5
2018,12,8,9,15,765.5,56.0,2.7,13.15,298.0,160.53,96.87
2018,12,8,9,30,796.0,59.0,2.7,13.5,335.0,202.15,132.2
2018,12,8,9,45,818.0,61.0,2.7,13.8,367.0,242.0,167.74
2018,12,8,10,0,840.0,63.0,2.7,14.1,399.0,281.98,203.78
2018,12,8,10,15,853.5,64.5,2.6,14.4,424.5,320.83,238.84
2018,12,8,10,30,867.0,66.0,2.5,14.7,450.0,356.4,270.71
2018,12,8,10,45,875.5,66.5,2.4,14.95,468.5,387.95,298.86
2018,12,8,11,0,884.0,67.0,2.3,15.2,487.0,417.76,324.93
2018,12,8,11,15,827.0,82.5,2.2,15.3,482.5,431.84,338.68
2018,12,8,11,30,770.0,98.0,2.1,15.4,478.0,442.29,348.8
2018,12,8,11,45,756.0,102.0,1.95,15.55,478.0,456.19,360.72
2018,12,8,12,0,742.0,106.0,1.8,15.7,478.0,468.25,370.7
2018,12,8,12,15,816.5,88.5,1.7,15.75,495.0,500.15,395.98
2018,12,8,12,30,891.0,71.0,1.6,15.8,512.0,529.92,419.19
2018,12,8,12,45,885.5,70.5,1.5,15.85,501.0,534.66,422.95
2018,12,8,13,0,880.0,70.0,1.4,15.9,490.0,536.51,424.48
2018,12,8,13,15,871.0,69.0,1.35,15.9,471.5,533.15,422.26
2018,12,8,13,30,862.0,68.0,1.3,15.9,453.0,527.0,417.77
2018,12,8,13,45,848.0,66.5,1.2,15.9,428.0,516.78,409.68
2018,12,8,14,0,834.0,65.0,1.1,15.9,403.0,502.45,398.28
2018,12,8,14,15,814.0,63.0,1.1,15.85,372.0,482.17,382.77
2018,12,8,14,30,794.0,61.0,1.1,15.8,341.0,459.84,365.25
2018,12,8,14,45,764.5,58.5,1.1,15.75,305.0,430.67,341.95
2018,12,8,15,0,735.0,56.0,1.1,15.7,269.0,400.27,316.99
2018,12,8,15,15,692.0,52.0,1.1,15.7,229.5,361.55,284.72
2018,12,8,15,30,649.0,48.0,1.1,15.7,190.0,322.89,251.51
2018,12,8,15,45,569.0,44.0,1.1,15.3,149.0,273.51,209.57
2018,12,8,16,0,489.0,40.0,1.1,14.9,108.0,225.28,167.52
2018,12,8,16,15,364.0,31.0,1.2,14.7,71.5,161.77,110.14
2018,12,8,16,30,239.0,22.0,1.3,14.5,35.0,98.25,0.0
2018,12,8,16,45,119.5,11.0,1.4,14.3,17.5,39.35,0.0
2018,12,8,17,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,2.3,12.6,10.5,8.36,0.0
2018,12,9,7,30,95.0,17.0,2.3,12.7,21.0,13.36,0.0
2018,12,9,7,45,151.0,31.0,2.25,12.8,46.5,24.12,13.04
2018,12,9,8,0,207.0,45.0,2.2,12.9,72.0,34.46,24.23
2018,12,9,8,15,234.5,58.5,2.2,13.0,99.5,44.01,33.29
2018,12,9,8,30,262.0,72.0,2.2,13.1,127.0,57.09,40.76
2018,12,9,8,45,289.5,85.0,2.2,13.25,157.0,83.88,56.4
2018,12,9,9,0,317.0,98.0,2.2,13.4,187.0,112.91,76.96
2018,12,9,9,15,316.0,111.5,2.15,13.45,210.5,142.94,101.62
2018,12,9,9,30,315.0,125.0,2.1,13.5,234.0,169.54,124.49
2018,12,9,9,45,283.5,143.0,2.05,13.55,247.5,192.64,145.98
2018,12,9,10,0,252.0,161.0,2.0,13.6,261.0,213.03,164.94
2018,12,9,10,15,164.0,152.0,1.9,13.7,219.0,191.06,150.24
2018,12,9,10,30,76.0,143.0,1.8,13.8,177.0,161.15,128.05
2018,12,9,10,45,38.5,139.0,1.75,13.9,156.0,146.87,117.04
2018,12,9,11,0,1.0,135.0,1.7,14.0,135.0,130.2,103.62
2018,12,9,11,15,3.0,140.5,1.7,14.05,141.5,136.56,108.79
2018,12,9,11,30,5.0,146.0,1.7,14.1,148.0,143.03,114.02
2018,12,9,11,45,9.0,157.0,1.7,14.15,161.0,155.84,124.46
2018,12,9,12,0,13.0,168.0,1.7,14.2,174.0,168.89,135.08
2018,12,9,12,15,70.0,186.5,1.7,14.2,221.0,217.48,174.91
2018,12,9,12,30,127.0,205.0,1.7,14.2,268.0,269.2,216.78
2018,12,9,12,45,190.0,185.5,1.7,14.25,277.0,284.6,229.7
2018,12,9,13,0,253.0,166.0,1.7,14.3,286.0,303.22,245.34
2018,12,9,13,15,438.5,138.0,1.6,14.25,337.0,377.62,305.57
2018,12,9,13,30,624.0,110.0,1.5,14.2,388.0,448.61,361.43
2018,12,9,13,45,536.5,121.0,1.45,14.2,351.0,411.12,331.47
2018,12,9,14,0,449.0,132.0,1.4,14.2,314.0,375.78,303.51
2018,12,9,14,15,411.0,127.0,1.4,14.1,283.5,348.3,282.01
2018,12,9,14,30,373.0,122.0,1.4,14.0,253.0,320.42,259.76
2018,12,9,14,45,410.0,104.0,1.4,13.95,234.0,313.38,253.89
2018,12,9,15,0,447.0,86.0,1.4,13.9,215.0,303.3,244.84
2018,12,9,15,15,443.5,74.0,1.4,13.9,186.5,279.62,224.17
2018,12,9,15,30,440.0,62.0,1.4,13.9,158.0,256.73,203.33
2018,12,9,15,45,329.0,52.0,1.45,13.65,115.0,191.31,148.79
2018,12,9,16,0,218.0,42.0,1.5,13.4,72.0,133.72,100.52
2018,12,9,16,15,120.5,27.5,1.5,13.3,43.0,81.02,54.71
2018,12,9,16,30,23.0,13.0,1.5,13.2,14.0,20.87,0.0
2018,12,9,16,45,11.5,6.5,1.55,13.1,7.0,9.13,0.0
2018,12,9,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,10,7,15,1.0,4.0,3.7,10.8,4.0,3.93,0.0
2018,12,10,7,30,2.0,8.0,3.8,10.9,8.0,7.86,0.0
2018,12,10,7,45,1.5,20.0,3.85,11.0,20.0,19.31,9.11
2018,12,10,8,0,1.0,32.0,3.9,11.1,32.0,30.76,21.12
2018,12,10,8,15,5.0,46.0,4.0,11.2,47.0,43.6,33.12
2018,12,10,8,30,9.0,60.0,4.1,11.3,62.0,56.43,44.99
2018,12,10,8,45,72.0,82.0,4.2,11.45,102.0,75.28,56.7
2018,12,10,9,0,135.0,104.0,4.3,11.6,142.0,104.61,78.37
2018,12,10,9,15,230.0,114.5,4.35,11.75,189.0,132.3,97.33
2018,12,10,9,30,325.0,125.0,4.4,11.9,236.0,170.54,126.04
2018,12,10,9,45,255.5,139.0,4.45,12.1,231.5,182.13,139.59
2018,12,10,10,0,186.0,153.0,4.5,12.3,227.0,189.67,149.19
2018,12,10,10,15,137.0,166.0,4.5,12.5,222.5,195.01,155.6
2018,12,10,10,30,88.0,179.0,4.5,12.7,218.0,197.59,159.1
2018,12,10,10,45,136.5,172.0,4.5,12.95,235.0,212.46,170.88
2018,12,10,11,0,185.0,165.0,4.5,13.2,252.0,230.35,185.48
2018,12,10,11,15,232.0,183.0,4.45,13.4,295.0,273.42,220.75
2018,12,10,11,30,279.0,201.0,4.4,13.6,338.0,318.68,257.54
2018,12,10,11,45,274.5,205.5,4.35,13.8,341.0,328.7,265.93
2018,12,10,12,0,270.0,210.0,4.3,14.0,344.0,337.81,273.53
2018,12,10,12,15,457.0,167.5,4.25,14.1,393.0,396.67,321.91
2018,12,10,12,30,644.0,125.0,4.2,14.2,442.0,457.73,371.65
2018,12,10,12,45,568.5,139.5,4.2,14.35,415.0,440.65,358.1
2018,12,10,13,0,493.0,154.0,4.2,14.5,388.0,419.07,341.0
2018,12,10,13,15,673.5,110.0,4.3,14.55,417.0,472.79,385.46
2018,12,10,13,30,854.0,66.0,4.4,14.6,446.0,518.39,422.9
2018,12,10,13,45,843.5,64.5,4.45,14.7,422.5,508.44,414.99
2018,12,10,14,0,833.0,63.0,4.5,14.8,399.0,497.84,406.47
2018,12,10,14,15,816.0,60.5,4.65,14.75,369.0,478.71,391.32
2018,12,10,14,30,799.0,58.0,4.8,14.7,339.0,457.43,373.95
2018,12,10,14,45,772.5,55.0,4.9,14.65,303.5,429.22,350.35
2018,12,10,15,0,746.0,52.0,5.0,14.6,268.0,399.66,324.9
2018,12,10,15,15,704.5,48.5,5.0,14.6,229.0,362.11,292.05
2018,12,10,15,30,663.0,45.0,5.0,14.6,190.0,324.54,258.26
2018,12,10,15,45,598.5,40.0,4.85,14.05,150.0,277.15,216.23
2018,12,10,16,0,534.0,35.0,4.7,13.5,110.0,231.86,174.86
2018,12,10,16,15,412.5,28.5,4.65,13.2,74.0,173.88,119.91
2018,12,10,16,30,291.0,22.0,4.6,12.9,38.0,112.49,1.94
2018,12,10,16,45,145.5,11.0,4.6,12.65,19.0,45.54,0.0
2018,12,10,17,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,7,15,125.0,9.0,3.35,10.3,14.0,8.85,0.0
2018,12,11,7,30,250.0,18.0,3.3,10.6,28.0,17.69,0.0
2018,12,11,7,45,396.0,25.5,3.3,10.85,64.0,21.69,10.58
2018,12,11,8,0,542.0,33.0,3.3,11.1,100.0,26.86,17.69
2018,12,11,8,15,612.0,37.5,3.35,11.35,140.5,28.93,20.08
2018,12,11,8,30,682.0,42.0,3.4,11.6,181.0,35.64,26.36
2018,12,11,8,45,723.5,45.0,3.45,11.9,220.5,72.97,34.41
2018,12,11,9,0,765.0,48.0,3.5,12.2,260.0,113.24,59.06
2018,12,11,9,15,791.5,52.0,3.5,12.5,297.0,154.92,91.24
2018,12,11,9,30,818.0,56.0,3.5,12.8,334.0,197.63,127.54
2018,12,11,9,45,834.0,58.5,3.5,13.1,365.0,237.38,163.36
2018,12,11,10,0,850.0,61.0,3.5,13.4,396.0,279.09,201.26
2018,12,11,10,15,862.0,62.5,3.55,13.65,421.5,315.59,234.98
2018,12,11,10,30,874.0,64.0,3.6,13.9,447.0,350.98,267.37
2018,12,11,10,45,881.5,65.5,3.6,14.15,465.5,383.41,296.86
2018,12,11,11,0,889.0,67.0,3.6,14.4,484.0,414.08,324.28
2018,12,11,11,15,892.5,68.0,3.75,14.6,495.5,440.65,348.17
2018,12,11,11,30,896.0,69.0,3.9,14.8,507.0,464.94,369.73
2018,12,11,11,45,896.0,69.5,4.0,14.95,511.0,484.72,387.33
2018,12,11,12,0,896.0,70.0,4.1,15.1,515.0,501.87,402.48
2018,12,11,12,15,894.5,69.5,4.25,15.15,511.5,514.55,414.18
2018,12,11,12,30,893.0,69.0,4.4,15.2,508.0,524.44,423.47
2018,12,11,12,45,889.0,67.5,4.5,15.3,497.0,529.16,428.32
2018,12,11,13,0,885.0,66.0,4.6,15.4,486.0,530.99,430.69
2018,12,11,13,15,876.0,65.5,4.75,15.4,468.0,528.42,429.66
2018,12,11,13,30,867.0,65.0,4.9,15.4,450.0,523.06,426.2
2018,12,11,13,45,853.5,63.0,5.0,15.35,425.0,511.04,417.22
2018,12,11,14,0,840.0,61.0,5.1,15.3,400.0,496.47,405.89
2018,12,11,14,15,819.5,59.0,5.1,15.25,369.0,478.06,390.9
2018,12,11,14,30,799.0,57.0,5.1,15.2,338.0,455.7,372.33
2018,12,11,14,45,744.5,58.5,5.1,15.1,298.5,419.58,342.27
2018,12,11,15,0,690.0,60.0,5.1,15.0,259.0,383.08,311.27
2018,12,11,15,15,557.5,60.5,5.1,15.0,206.5,314.75,254.07
2018,12,11,15,30,425.0,61.0,5.1,15.0,154.0,249.3,198.83
2018,12,11,15,45,472.5,48.5,4.7,14.35,131.5,242.17,189.25
2018,12,11,16,0,520.0,36.0,4.3,13.7,109.0,227.99,171.78
2018,12,11,16,15,378.5,29.0,4.3,13.5,72.0,163.93,113.0
2018,12,11,16,30,237.0,22.0,4.3,13.3,35.0,97.83,2.84
2018,12,11,16,45,118.5,11.0,4.35,13.05,17.5,39.11,0.0
2018,12,11,17,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.85,12.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,12,7,15,38.0,7.5,5.15,12.5,9.0,7.37,0.0
2018,12,12,7,30,76.0,15.0,5.1,12.6,18.0,14.74,0.0
2018,12,12,7,45,248.5,26.0,5.05,12.75,53.0,20.43,9.12
2018,12,12,8,0,421.0,37.0,5.0,12.9,88.0,28.46,18.85
2018,12,12,8,15,487.5,43.5,5.0,13.0,125.0,31.91,22.51
2018,12,12,8,30,554.0,50.0,5.0,13.1,162.0,37.72,28.01
2018,12,12,8,45,607.0,54.5,5.05,13.2,201.0,71.3,36.93
2018,12,12,9,0,660.0,59.0,5.1,13.3,240.0,108.98,59.83
2018,12,12,9,15,665.0,67.5,5.0,13.45,271.5,147.35,90.24
2018,12,12,9,30,670.0,76.0,4.9,13.6,303.0,185.23,123.09
2018,12,12,9,45,665.5,83.0,4.85,13.8,326.0,219.01,154.16
2018,12,12,10,0,661.0,90.0,4.8,14.0,349.0,251.27,184.29
2018,12,12,10,15,646.0,100.5,4.8,14.2,367.5,282.13,213.33
2018,12,12,10,30,631.0,111.0,4.8,14.4,386.0,310.67,239.91
2018,12,12,10,45,764.5,87.5,4.8,14.6,435.0,359.3,279.94
2018,12,12,11,0,898.0,64.0,4.8,14.8,484.0,412.93,324.27
2018,12,12,11,15,905.0,64.5,4.95,14.95,497.0,440.72,349.39
2018,12,12,11,30,912.0,65.0,5.1,15.1,510.0,466.37,372.37
2018,12,12,11,45,916.0,64.5,5.25,15.25,515.0,487.34,391.25
2018,12,12,12,0,920.0,64.0,5.4,15.4,520.0,505.75,407.73
2018,12,12,12,15,917.0,64.5,5.55,15.5,517.0,519.09,419.97
2018,12,12,12,30,914.0,65.0,5.7,15.6,514.0,529.55,429.65
2018,12,12,12,45,907.0,65.5,5.9,15.7,503.0,535.06,435.26
2018,12,12,13,0,900.0,66.0,6.1,15.8,492.0,537.63,438.32
2018,12,12,13,15,892.0,65.0,6.1,15.85,474.5,535.18,436.94
2018,12,12,13,30,884.0,64.0,6.1,15.9,457.0,529.87,433.06
2018,12,12,13,45,871.0,63.0,6.1,15.95,432.5,519.22,424.7
2018,12,12,14,0,858.0,62.0,6.1,16.0,408.0,505.97,413.98
2018,12,12,14,15,839.5,60.0,6.0,15.95,377.0,488.47,399.49
2018,12,12,14,30,821.0,58.0,5.9,15.9,346.0,466.9,381.35
2018,12,12,14,45,793.0,55.0,5.75,15.85,309.5,437.82,356.63
2018,12,12,15,0,765.0,52.0,5.6,15.8,273.0,407.38,330.14
2018,12,12,15,15,635.5,55.5,5.6,15.8,221.0,341.87,275.17
2018,12,12,15,30,506.0,59.0,5.6,15.8,169.0,279.26,222.12
2018,12,12,15,45,481.5,48.5,5.05,15.15,135.5,245.41,191.29
2018,12,12,16,0,457.0,38.0,4.5,14.5,102.0,211.77,159.45
2018,12,12,16,15,380.5,30.0,4.4,14.2,70.5,165.6,114.14
2018,12,12,16,30,304.0,22.0,4.3,13.9,39.0,116.28,6.98
2018,12,12,16,45,152.0,11.0,4.2,13.65,19.5,47.14,0.0
2018,12,12,17,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.0,3.5,10.3,12.5,7.86,0.0
2018,12,13,7,30,232.0,16.0,3.5,10.6,25.0,15.73,0.0
2018,12,13,7,45,376.0,24.0,3.55,10.9,59.5,20.35,8.74
2018,12,13,8,0,520.0,32.0,3.6,11.2,94.0,26.1,16.91
2018,12,13,8,15,593.0,36.5,3.6,11.5,134.0,28.19,19.37
2018,12,13,8,30,666.0,41.0,3.6,11.8,174.0,31.54,22.64
2018,12,13,8,45,712.0,44.5,3.55,12.1,214.0,68.64,32.28
2018,12,13,9,0,758.0,48.0,3.5,12.4,254.0,109.1,56.27
2018,12,13,9,15,788.5,50.0,3.45,12.75,291.0,149.13,86.39
2018,12,13,9,30,819.0,52.0,3.4,13.1,328.0,193.18,123.33
2018,12,13,9,45,839.5,54.0,3.35,13.5,360.0,233.32,159.08
2018,12,13,10,0,860.0,56.0,3.3,13.9,392.0,273.41,195.36
2018,12,13,10,15,873.5,57.5,3.3,14.3,418.0,310.68,229.5
2018,12,13,10,30,887.0,59.0,3.3,14.7,444.0,346.93,262.36
2018,12,13,10,45,896.0,60.0,3.3,15.15,463.5,379.85,291.98
2018,12,13,11,0,905.0,61.0,3.3,15.6,483.0,411.06,319.54
2018,12,13,11,15,910.5,61.0,3.25,15.8,495.0,437.94,343.34
2018,12,13,11,30,916.0,61.0,3.2,16.0,507.0,462.58,364.79
2018,12,13,11,45,917.5,62.0,3.15,16.25,512.0,484.03,383.17
2018,12,13,12,0,919.0,63.0,3.1,16.5,517.0,502.85,399.05
2018,12,13,12,15,916.0,63.5,2.95,16.65,514.0,516.26,410.31
2018,12,13,12,30,913.0,64.0,2.8,16.8,511.0,526.79,419.0
2018,12,13,12,45,906.5,64.5,2.65,16.9,500.5,532.63,423.88
2018,12,13,13,0,900.0,65.0,2.5,17.0,490.0,535.54,426.27
2018,12,13,13,15,890.5,64.0,2.45,17.05,472.0,532.4,424.26
2018,12,13,13,30,881.0,63.0,2.4,17.1,454.0,526.4,419.88
2018,12,13,13,45,866.5,62.5,2.3,17.15,429.5,515.63,411.46
2018,12,13,14,0,852.0,62.0,2.2,17.2,405.0,502.31,400.83
2018,12,13,14,15,832.0,60.5,2.1,17.15,374.5,484.77,386.78
2018,12,13,14,30,812.0,59.0,2.0,17.1,344.0,463.24,369.29
2018,12,13,14,45,783.0,56.5,1.9,17.0,308.0,434.51,345.83
2018,12,13,15,0,754.0,54.0,1.8,16.9,272.0,404.46,320.69
2018,12,13,15,15,712.0,50.5,1.8,16.9,232.5,366.78,288.99
2018,12,13,15,30,670.0,47.0,1.8,16.9,193.0,329.01,256.26
2018,12,13,15,45,601.0,42.0,1.6,16.1,152.5,279.92,214.31
2018,12,13,16,0,532.0,37.0,1.4,15.3,112.0,233.03,173.02
2018,12,13,16,15,405.5,29.5,1.45,15.05,75.0,172.8,118.17
2018,12,13,16,30,279.0,22.0,1.5,14.8,38.0,109.65,9.1
2018,12,13,16,45,139.5,11.0,1.55,14.5,19.0,44.19,0.0
2018,12,13,17,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.8,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,7.1,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,7.2,14.5,9.0,8.85,0.0
2018,12,14,7,45,7.0,18.0,7.3,14.6,18.0,17.38,6.05
2018,12,14,8,0,0.0,27.0,7.4,14.7,27.0,26.07,16.52
2018,12,14,8,15,0.0,38.0,7.45,14.8,38.0,36.58,26.34
2018,12,14,8,30,0.0,49.0,7.5,14.9,49.0,46.84,35.78
2018,12,14,8,45,0.0,54.5,7.6,15.0,54.5,52.37,38.81
2018,12,14,9,0,0.0,60.0,7.7,15.1,60.0,57.78,43.51
2018,12,14,9,15,0.0,46.0,7.65,15.15,46.0,44.43,32.21
2018,12,14,9,30,0.0,32.0,7.6,15.2,32.0,30.89,20.69
2018,12,14,9,45,0.0,39.0,7.6,15.25,39.0,37.66,26.41
2018,12,14,10,0,0.0,46.0,7.6,15.3,46.0,44.43,32.11
2018,12,14,10,15,17.5,99.5,7.6,15.35,107.0,100.04,78.45
2018,12,14,10,30,35.0,153.0,7.6,15.4,168.0,155.99,124.7
2018,12,14,10,45,189.0,164.0,7.6,15.45,251.5,222.5,177.45
2018,12,14,11,0,343.0,175.0,7.6,15.5,335.0,298.67,238.82
2018,12,14,11,15,454.0,158.5,7.6,15.55,375.5,340.13,272.94
2018,12,14,11,30,565.0,142.0,7.6,15.6,416.0,385.33,310.49
2018,12,14,11,45,674.5,118.0,7.6,15.65,448.5,426.71,345.19
2018,12,14,12,0,784.0,94.0,7.6,15.7,481.0,468.91,380.63
2018,12,14,12,15,800.0,89.0,7.5,15.7,482.0,484.7,394.65
2018,12,14,12,30,816.0,84.0,7.4,15.7,483.0,498.34,406.76
2018,12,14,12,45,759.0,93.5,7.25,15.75,459.0,487.46,398.59
2018,12,14,13,0,702.0,103.0,7.1,15.8,435.0,473.89,387.99
2018,12,14,13,15,471.0,141.5,6.95,15.75,360.5,395.27,323.89
2018,12,14,13,30,240.0,180.0,6.8,15.7,286.0,313.18,255.95
2018,12,14,13,45,196.5,171.5,6.6,15.7,255.5,278.54,227.69
2018,12,14,14,0,153.0,163.0,6.4,15.7,225.0,247.81,202.34
2018,12,14,14,15,134.5,143.0,6.25,15.6,194.5,217.14,177.18
2018,12,14,14,30,116.0,123.0,6.1,15.5,164.0,186.16,151.54
2018,12,14,14,45,74.0,94.5,6.0,15.45,119.5,134.72,108.47
2018,12,14,15,0,32.0,66.0,5.9,15.4,75.0,80.38,62.61
2018,12,14,15,15,49.0,74.5,5.9,15.4,86.0,97.13,76.46
2018,12,14,15,30,66.0,83.0,5.9,15.4,97.0,114.96,90.67
2018,12,14,15,45,40.0,58.0,5.45,15.1,66.0,76.01,57.59
2018,12,14,16,0,14.0,33.0,5.0,14.8,35.0,38.08,25.64
2018,12,14,16,15,7.0,20.5,4.85,14.6,21.5,22.17,11.55
2018,12,14,16,30,0.0,8.0,4.7,14.4,8.0,7.71,0.0
2018,12,14,16,45,0.0,4.0,4.55,14.25,4.0,3.93,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,7,15,17.0,6.0,3.9,12.85,6.5,0.0,0.0
2018,12,15,7,30,34.0,12.0,4.0,13.1,13.0,11.8,0.0
2018,12,15,7,45,64.5,27.0,4.05,13.3,33.0,22.5,9.0
2018,12,15,8,0,95.0,42.0,4.1,13.5,53.0,34.36,23.63
2018,12,15,8,15,71.5,56.5,4.2,13.75,66.5,47.97,36.42
2018,12,15,8,30,48.0,71.0,4.3,14.0,80.0,62.41,49.65
2018,12,15,8,45,91.5,87.5,4.4,14.2,110.0,78.82,58.77
2018,12,15,9,0,135.0,104.0,4.5,14.4,140.0,102.44,75.88
2018,12,15,9,15,304.5,102.0,4.5,14.65,199.0,125.9,87.63
2018,12,15,9,30,474.0,100.0,4.5,14.9,258.0,168.44,116.37
2018,12,15,9,45,581.5,91.0,4.5,15.2,303.5,204.25,143.75
2018,12,15,10,0,689.0,82.0,4.5,15.5,349.0,246.88,178.12
2018,12,15,10,15,560.5,114.5,4.4,15.7,341.0,266.8,201.12
2018,12,15,10,30,432.0,147.0,4.3,15.9,333.0,275.63,213.44
2018,12,15,10,45,314.0,164.0,4.15,16.1,302.5,265.73,208.96
2018,12,15,11,0,196.0,181.0,4.0,16.3,272.0,247.47,196.48
2018,12,15,11,15,226.5,190.5,3.9,16.4,298.5,275.88,219.67
2018,12,15,11,30,257.0,200.0,3.8,16.5,325.0,305.51,243.66
2018,12,15,11,45,284.5,198.0,3.65,16.6,337.5,323.48,258.33
2018,12,15,12,0,312.0,196.0,3.5,16.7,350.0,341.59,273.11
2018,12,15,12,15,219.5,205.5,3.5,16.75,313.5,310.35,248.51
2018,12,15,12,30,127.0,215.0,3.5,16.8,277.0,277.85,222.49
2018,12,15,12,45,150.0,204.0,3.5,16.85,276.0,281.28,225.78
2018,12,15,13,0,173.0,193.0,3.5,16.9,275.0,284.35,228.71
2018,12,15,13,15,170.5,181.5,3.55,16.9,259.5,273.19,220.12
2018,12,15,13,30,168.0,170.0,3.6,16.9,244.0,261.3,210.91
2018,12,15,13,45,118.5,150.0,3.6,16.85,201.0,215.69,173.97
2018,12,15,14,0,69.0,130.0,3.6,16.8,158.0,165.8,133.13
2018,12,15,14,15,45.0,111.0,3.65,16.7,128.5,134.04,107.02
2018,12,15,14,30,21.0,92.0,3.7,16.6,99.0,102.55,80.84
2018,12,15,14,45,23.0,98.0,3.7,16.5,105.0,110.49,87.53
2018,12,15,15,0,25.0,104.0,3.7,16.4,111.0,119.2,94.72
2018,12,15,15,15,21.0,91.0,3.7,16.4,96.5,104.2,82.0
2018,12,15,15,30,17.0,78.0,3.7,16.4,82.0,86.01,66.48
2018,12,15,15,45,11.0,62.0,3.95,15.9,64.5,67.24,50.45
2018,12,15,16,0,5.0,46.0,4.2,15.4,47.0,48.57,34.36
2018,12,15,16,15,11.5,31.5,4.35,15.15,32.5,37.61,23.52
2018,12,15,16,30,18.0,17.0,4.5,14.9,18.0,24.69,0.0
2018,12,15,16,45,16.5,9.5,4.65,14.65,9.5,13.3,0.0
2018,12,15,17,0,15.0,2.0,4.8,14.4,1.0,0.0,0.0
2018,12,15,17,15,7.5,1.0,4.9,14.25,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.75,14.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,14.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.85,14.5,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,5.9,14.6,4.0,3.93,0.0
2018,12,16,7,45,0.0,10.0,5.95,14.75,10.0,9.64,0.3
2018,12,16,8,0,0.0,16.0,6.0,14.9,16.0,15.43,7.4
2018,12,16,8,15,0.0,21.5,6.2,15.05,21.5,20.74,12.47
2018,12,16,8,30,0.0,27.0,6.4,15.2,27.0,26.05,17.39
2018,12,16,8,45,0.0,32.0,6.6,15.35,32.0,30.89,20.57
2018,12,16,9,0,0.0,37.0,6.8,15.5,37.0,35.72,24.75
2018,12,16,9,15,0.0,39.5,6.8,15.55,39.5,38.14,26.83
2018,12,16,9,30,0.0,42.0,6.8,15.6,42.0,40.56,28.87
2018,12,16,9,45,0.5,45.0,6.85,15.7,45.0,43.57,31.36
2018,12,16,10,0,1.0,48.0,6.9,15.8,48.0,46.62,33.86
2018,12,16,10,15,2.0,72.0,6.85,15.85,72.5,70.18,53.64
2018,12,16,10,30,3.0,96.0,6.8,15.9,97.0,93.45,73.04
2018,12,16,10,45,2.5,100.0,6.8,15.95,101.0,97.28,76.14
2018,12,16,11,0,2.0,104.0,6.8,16.0,105.0,101.07,79.22
2018,12,16,11,15,1.0,94.5,6.75,16.0,95.0,91.72,71.37
2018,12,16,11,30,0.0,85.0,6.7,16.0,85.0,82.21,63.4
2018,12,16,11,45,18.0,92.5,6.65,16.0,101.5,98.07,76.64
2018,12,16,12,0,36.0,100.0,6.6,16.0,118.0,114.37,90.31
2018,12,16,12,15,18.0,89.5,6.6,16.0,98.5,96.11,75.07
2018,12,16,12,30,0.0,79.0,6.6,16.0,79.0,76.4,58.53
2018,12,16,12,45,1.0,86.5,6.6,16.0,87.0,84.19,65.08
2018,12,16,13,0,2.0,94.0,6.6,16.0,95.0,92.07,71.71
2018,12,16,13,15,1.0,74.0,6.65,16.0,74.5,72.07,55.05
2018,12,16,13,30,0.0,54.0,6.7,16.0,54.0,52.18,38.41
2018,12,16,13,45,0.0,46.0,6.75,16.0,46.0,44.43,31.94
2018,12,16,14,0,0.0,38.0,6.8,16.0,38.0,36.69,25.45
2018,12,16,14,15,0.0,41.0,6.9,15.95,41.0,39.59,27.95
2018,12,16,14,30,0.0,44.0,7.0,15.9,44.0,42.49,30.45
2018,12,16,14,45,0.0,29.5,7.1,15.9,29.5,28.47,18.57
2018,12,16,15,0,0.0,15.0,7.2,15.9,15.0,14.47,6.66
2018,12,16,15,15,0.0,12.0,7.2,15.9,12.0,11.57,4.18
2018,12,16,15,30,0.0,9.0,7.2,15.9,9.0,8.67,1.69
2018,12,16,15,45,0.0,7.5,7.2,15.7,7.5,7.23,0.41
2018,12,16,16,0,0.0,6.0,7.2,15.5,6.0,5.78,0.0
2018,12,16,16,15,0.0,5.0,7.1,15.5,5.0,4.82,0.0
2018,12,16,16,30,0.0,4.0,7.0,15.5,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,6.9,15.45,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,6.8,15.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.4,12.4,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.3,12.6,19.0,13.76,0.0
2018,12,17,7,45,337.0,21.5,2.25,12.85,52.0,16.63,4.2
2018,12,17,8,0,494.0,29.0,2.2,13.1,85.0,23.47,14.31
2018,12,17,8,15,570.5,34.5,2.15,13.3,124.5,26.66,17.8
2018,12,17,8,30,647.0,40.0,2.1,13.5,164.0,29.85,20.94
2018,12,17,8,45,694.5,42.5,2.05,13.7,203.0,60.22,27.85
2018,12,17,9,0,742.0,45.0,2.0,13.9,242.0,98.84,48.87
2018,12,17,9,15,767.5,48.5,1.9,14.05,278.0,138.72,78.1
2018,12,17,9,30,793.0,52.0,1.8,14.2,314.0,179.62,111.86
2018,12,17,9,45,791.0,59.0,1.7,14.35,342.0,218.73,147.03
2018,12,17,10,0,789.0,66.0,1.6,14.5,370.0,256.31,181.38
2018,12,17,10,15,820.0,65.0,1.65,14.65,399.5,294.04,214.92
2018,12,17,10,30,851.0,64.0,1.7,14.8,429.0,333.99,250.01
2018,12,17,10,45,860.5,65.0,1.75,14.95,448.5,366.2,278.97
2018,12,17,11,0,870.0,66.0,1.8,15.1,468.0,396.83,306.14
2018,12,17,11,15,875.5,66.5,1.9,15.15,480.5,423.58,330.02
2018,12,17,11,30,881.0,67.0,2.0,15.2,493.0,448.22,351.78
2018,12,17,11,45,844.0,76.0,2.1,15.25,487.5,459.51,362.92
2018,12,17,12,0,807.0,85.0,2.2,15.3,482.0,467.77,371.26
2018,12,17,12,15,734.5,102.0,2.25,15.35,462.0,463.05,368.97
2018,12,17,12,30,662.0,119.0,2.3,15.4,442.0,454.78,363.53
2018,12,17,12,45,450.5,157.0,2.35,15.45,375.0,391.88,314.62
2018,12,17,13,0,239.0,195.0,2.4,15.5,308.0,323.22,259.97
2018,12,17,13,15,193.0,190.0,2.4,15.5,279.0,293.27,236.5
2018,12,17,13,30,147.0,185.0,2.4,15.5,250.0,265.96,214.68
2018,12,17,13,45,146.5,172.0,2.45,15.5,234.0,253.13,204.76
2018,12,17,14,0,146.0,159.0,2.5,15.5,218.0,239.67,194.17
2018,12,17,14,15,102.0,130.5,2.45,15.45,170.0,187.27,151.44
2018,12,17,14,30,58.0,102.0,2.4,15.4,122.0,130.93,104.92
2018,12,17,14,45,144.5,92.5,2.35,15.3,136.0,169.89,137.58
2018,12,17,15,0,231.0,83.0,2.3,15.2,150.0,196.45,158.98
2018,12,17,15,15,215.0,82.0,2.3,15.2,137.5,185.27,148.75
2018,12,17,15,30,199.0,81.0,2.3,15.2,125.0,174.85,138.88
2018,12,17,15,45,220.5,63.5,2.15,14.75,103.0,158.95,123.87
2018,12,17,16,0,242.0,46.0,2.0,14.3,81.0,146.75,110.78
2018,12,17,16,15,274.5,34.5,1.95,14.1,61.5,137.9,96.32
2018,12,17,16,30,307.0,23.0,1.9,13.9,42.0,119.6,26.24
2018,12,17,16,45,164.5,13.0,1.9,13.75,22.0,52.49,0.0
2018,12,17,17,0,22.0,3.0,1.9,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.9,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
